Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.04
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.76
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.85
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.1
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.7
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.5
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.11
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.09
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.91
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.86
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.56
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.38
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.7
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,28.5
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.73
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
113995,Hollyhocks,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.26
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.16
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.95
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.43
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.5
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.32
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.41
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.22
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.86
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.34
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.96
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.62
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.9
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
113995,Hollyhocks,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.7
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.65
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.83
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.07
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.27
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.79
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.59
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.16
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.03
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.56
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.67
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,28.7
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
113995,Hollyhocks,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.74
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.06
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.2
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.09
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.01
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.18
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.19
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.16
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.75
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.26
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.0
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
113995,Hollyhocks,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.71
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.96
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.2
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.18
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.08
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.01
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.64
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.19
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.99
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.01
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.48
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.3
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,28.9
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.5
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
113995,Hollyhocks,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.56
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.76
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.91
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.51
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.7
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.87
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.11
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.42
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.54
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.17
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.29
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.29
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,29.0
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.45
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
113995,Hollyhocks,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.57
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.34
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.94
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.28
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,49.9
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.7
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.36
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.03
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.5
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.15
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.11
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.33
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.47
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.78
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,29.0
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.87
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
113995,Hollyhocks,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.86
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.62
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.36
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.6
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.15
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.61
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.56
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.47
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.17
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.96
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.85
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.82
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.38
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,29.1
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.22
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
113995,Hollyhocks,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.5
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.56
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.89
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.8
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.34
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.9
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.49
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.36
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.17
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.6
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.98
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.81
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.48
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,29.2
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.19
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.45
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
113995,Hollyhocks,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.57
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.72
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.74
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.48
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.69
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.43
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.32
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.0
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.23
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,54.6
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.3
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.08
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.84
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,29.3
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.67
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.49
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
113995,Hollyhocks,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
