Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.79
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.54
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.9
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.1
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.7
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.61
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.23
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.17
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.96
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.58
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.79
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.56
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.75
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.95
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,29.3
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.67
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
113995,Hollyhocks,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.6
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.74
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.89
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.19
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.8
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.62
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.78
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.37
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.73
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.49
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.28
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.29
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.52
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.07
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,29.4
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.39
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.68
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
113995,Hollyhocks,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.64
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.58
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.47
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.6
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,57.1
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.67
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.37
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.56
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.56
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.2
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.47
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.38
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.71
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.86
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,29.4
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.19
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.75
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
113995,Hollyhocks,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.1
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.11
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.57
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.07
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,60.8
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.9
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.66
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.16
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.71
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.86
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.01
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.91
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.1
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.65
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.02
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.02
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.27
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.76
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.72
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
113995,Hollyhocks,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.79
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.62
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.96
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.21
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.3
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.9
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.53
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.71
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.74
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.07
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.73
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.54
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,55.8
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.1
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.11
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.13
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.61
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.01
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.35
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
113995,Hollyhocks,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.64
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.81
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.97
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.74
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,57.2
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.7
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.07
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.14
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.0
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.31
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.1
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.9
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,54.4
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.38
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.13
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.25
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.57
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.36
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.89
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
113995,Hollyhocks,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.25
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,24.65
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.28
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,71.2
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,102.3
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.5
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,16.11
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.01
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.35
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.42
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.8
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.54
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.7
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.1
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.42
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.77
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.34
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.19
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.23
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.51
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
113995,Hollyhocks,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.39
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,24.97
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.67
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,69.0
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,103.0
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.04
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.65
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.24
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.82
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.29
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.45
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.91
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.5
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.31
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.36
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.41
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.99
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.08
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.48
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.81
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
113995,Hollyhocks,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.62
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.4
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,24.45
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.9
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,62.7
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,100.7
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.1
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.32
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.31
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.91
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.5
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.06
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.52
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.16
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.16
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.65
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.32
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.94
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.93
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.29
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
113995,Hollyhocks,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.57
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,23.3
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,23.18
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,59.2
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,97.8
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.46
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.62
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.97
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.05
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.88
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.88
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,60.9
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.7
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.39
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.48
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.65
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.78
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,29.6
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.57
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.44
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.81
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
