Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.55
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,22.42
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.2
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,62.9
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.9
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.9
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.21
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.31
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.42
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.79
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.94
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.13
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.9
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.04
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.31
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.82
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.13
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,29.6
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.86
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.49
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.89
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
113995,Hollyhocks,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.24
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,23.61
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.27
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,66.5
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,97.8
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.18
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.35
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.32
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.91
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.04
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.52
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.5
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.16
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.5
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.66
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.13
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,29.6
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.83
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.66
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.23
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
113995,Hollyhocks,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.22
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,24.28
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.41
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,69.3
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,101.0
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.94
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.07
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.07
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.29
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.18
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.84
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.6
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.52
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.82
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,29.6
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.05
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.04
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.13
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,163.3
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
113995,Hollyhocks,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.22
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,22.91
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.6
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,63.0
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.78
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.01
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.7
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.24
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.35
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.63
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,58.5
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.2
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.11
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.29
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.02
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.77
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,29.6
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.52
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,73.29
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.7
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
113995,Hollyhocks,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.35
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,23.54
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,21.24
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,57.2
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.9
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.79
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.0
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.32
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.5
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.49
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,24.49
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.22
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,61.5
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.8
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.47
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.27
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.8
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.83
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.9
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.85
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.61
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
113995,Hollyhocks,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.18
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.95
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,23.31
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.4
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.1
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.53
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.6
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.58
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.53
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.66
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.55
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,48.5
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.55
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.81
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.7
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.42
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.05
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.91
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.86
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
113995,Hollyhocks,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.27
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.18
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,25.14
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,56.2
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,104.9
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.77
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.03
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,18.56
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.88
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.75
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.74
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.7
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.68
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.15
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.61
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.58
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.9
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,29.4
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.07
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.57
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.02
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
113995,Hollyhocks,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.61
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,23.58
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,26.07
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.3
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,97.5
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.7
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,19.25
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.69
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,17.5
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,49.3
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.3
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.49
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.74
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.65
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.1
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.7
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.41
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.18
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.16
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.07
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,29.4
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.53
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.18
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.3
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
113995,Hollyhocks,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.48
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.41
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,29.11
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,60.1
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.3
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.7
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,121.7
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,19.43
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.8
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.38
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.9
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,26.39
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.98
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.02
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,61.4
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,109.0
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.82
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.18
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.04
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.7
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.1
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,29.3
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.12
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.38
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.54
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
113995,Hollyhocks,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.13
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,21.28
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,25.07
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,58.2
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,105.4
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.71
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.02
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,16.52
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,25.32
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.88
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.97
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,61.3
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.3
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.47
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.58
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.14
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.4
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,29.2
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.63
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.76
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.7
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
