Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
113995,Hollyhocks,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.47
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,25.76
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,27.46
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,68.0
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,106.3
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,113.7
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.88
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.63
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,17.09
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.1
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,27.58
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.5
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.03
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,65.3
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.0
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.6
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.07
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.44
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.53
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,22.53
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.3
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,29.1
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.37
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.43
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.1
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
113995,Hollyhocks,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.47
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,23.09
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,29.88
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,60.3
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,96.1
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,123.8
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,18.53
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.05
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.99
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.4
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.3
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.02
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.61
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.14
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.8
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.2
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.14
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.02
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.33
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,22.35
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.5
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.1
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.5
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,29.0
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,83.03
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.08
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.36
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
113995,Hollyhocks,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.34
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,24.63
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,29.34
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,65.0
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,101.9
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,122.3
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,20.2
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,16.33
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.88
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.4
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.52
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,27.09
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.21
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.5
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,67.1
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,113.7
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.6
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.74
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.76
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.75
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.5
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.36
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.93
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.46
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
113995,Hollyhocks,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,21.31
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,27.34
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,27.09
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,56.8
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,114.0
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,112.9
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,20.2
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,17.0
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,18.92
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.0
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.3
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,24.56
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.79
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.02
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,61.2
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.7
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.8
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.85
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.88
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.1
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.3
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.2
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,28.7
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.92
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.13
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.1
113995,Hollyhocks,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.84
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,30.61
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,23.15
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,65.3
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.2
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,126.0
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,97.0
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,24.31
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,16.53
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.73
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,101.1
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.7
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.49
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.46
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,23.14
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.24
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.4
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.4
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.47
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.84
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.63
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.8
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.8
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,28.5
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.09
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.11
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.75
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
113995,Hollyhocks,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.39
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,28.79
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,23.49
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,70.0
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,119.4
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.5
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,27.07
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,15.88
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,19.37
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,114.1
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.58
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.8
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.93
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.5
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.2
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.35
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.72
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,25.17
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.8
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.3
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.61
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.32
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.53
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
113995,Hollyhocks,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,24.62
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,22.61
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,26.15
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,102.7
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,94.9
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,109.5
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,26.54
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.29
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,20.88
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,55.6
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,110.1
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,87.9
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.06
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,26.81
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.33
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.91
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.5
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.0
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.9
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.05
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.72
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,22.1
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.8
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.8
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,28.2
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,94.02
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.96
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.04
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
113995,Hollyhocks,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.56
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,25.65
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,21.97
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,55.2
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.8
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,106.9
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.9
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,27.85
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.92
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.16
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,67.3
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,115.6
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.74
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,23.1
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,26.81
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.46
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,110.8
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.79
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.23
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.81
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.38
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.9
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,28.1
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.75
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.18
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.98
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
113995,Hollyhocks,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.16
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.2
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,26.22
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.8
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.0
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,110.2
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,21.47
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.71
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,18.67
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,60.2
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.81
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,25.79
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.4
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.02
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.4
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.0
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.21
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.16
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.92
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,20.13
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.57
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.23
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.04
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
113995,Hollyhocks,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.3
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.51
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.84
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.3
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,17.14
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.63
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.41
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.5
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.42
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.84
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.07
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.99
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.9
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.11
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.46
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.36
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.8
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.7
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.74
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.57
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.05
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
