Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
113995,Hollyhocks,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.65
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,21.38
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,20.89
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,90.4
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,24.69
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.74
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.49
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,54.0
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,102.4
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.51
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.18
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.63
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.23
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.83
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.85
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.73
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.7
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.9
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,27.8
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.67
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.15
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.74
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
113995,Hollyhocks,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.07
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.63
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,22.6
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.3
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.1
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.1
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.1
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,18.54
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.87
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.21
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.34
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.29
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.52
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.8
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.7
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.4
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.48
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,21.82
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.77
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.19
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.9
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.7
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,27.8
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.77
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.56
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.52
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
113995,Hollyhocks,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.67
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.33
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.19
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.42
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,22.5
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,14.94
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.86
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,47.7
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,94.6
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.34
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.83
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.52
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.5
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.23
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.39
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.74
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.91
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.7
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,27.7
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.56
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.7
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.72
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
113995,Hollyhocks,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.95
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,20.96
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.32
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,55.3
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.33
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.86
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.91
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.94
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.86
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.57
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,64.4
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.7
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.83
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.05
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.74
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.53
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,57.2
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.9
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,27.6
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.26
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.42
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.34
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
113995,Hollyhocks,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.87
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.81
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.96
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.23
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.32
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.43
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.38
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,24.08
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.8
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,63.1
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.1
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.5
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,3.49
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.44
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.3
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.22
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.42
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.3
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,27.6
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.78
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.43
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.61
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
113995,Hollyhocks,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.29
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.94
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.78
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.1
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.4
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.25
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.9
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.88
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.25
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.62
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.57
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.57
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,22.86
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.08
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.31
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,57.9
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.1
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.5
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,27.5
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.65
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.54
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.95
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
113995,Hollyhocks,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.43
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.53
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.64
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.9
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.07
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.19
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.8
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.24
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,26.85
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.36
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,69.0
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.3
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,109.9
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.63
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.17
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.44
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.93
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.3
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.1
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,27.5
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.18
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.5
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.1
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,163.4
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
113995,Hollyhocks,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.59
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.4
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.43
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.5
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.69
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.23
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.99
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.47
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.12
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.75
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,57.0
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.4
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.93
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.32
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.44
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.85
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.44
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.1
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.7
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.18
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.6
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.6
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
113995,Hollyhocks,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.43
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.25
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.68
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.1
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.28
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,14.11
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.59
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.49
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,24.07
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.08
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,56.6
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.0
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.3
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.38
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.05
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.89
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.82
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.24
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.32
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.17
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
113995,Hollyhocks,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.62
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.41
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.21
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.94
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.54
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.65
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.6
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.02
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.12
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.9
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.45
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.76
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.34
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.23
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.3
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.92
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.32
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.2
