Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
113995,Hollyhocks,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.5
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.47
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.46
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.33
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.82
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.84
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.99
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.13
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.54
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.98
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.78
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.74
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.08
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.59
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.15
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.92
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
113995,Hollyhocks,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.37
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.76
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.97
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.8
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.4
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.22
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.29
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.56
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.18
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.79
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.45
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.33
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.46
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.49
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.1
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.3
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.66
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
113995,Hollyhocks,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.77
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.41
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.04
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.41
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.76
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.88
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.79
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.11
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.67
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.61
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,22.15
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.35
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.48
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.9
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.12
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.63
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.07
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
113995,Hollyhocks,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.34
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.82
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.17
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.34
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.58
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.65
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.28
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.97
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.51
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.73
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.59
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.2
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.28
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.55
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.58
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
113995,Hollyhocks,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.22
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.93
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.39
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.25
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.16
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.27
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.86
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.06
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.4
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.98
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.13
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.7
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.25
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.32
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.03
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.4
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.38
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
113995,Hollyhocks,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.92
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.1
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.77
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.28
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.02
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.65
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.96
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.18
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.96
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.5
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.27
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,23.34
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.91
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.75
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,58.3
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.5
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.5
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.22
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.13
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
113995,Hollyhocks,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.67
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.49
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.15
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.98
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.68
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.8
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.12
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.51
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.03
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.71
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.99
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.5
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.28
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.7
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.75
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.18
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.27
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
113995,Hollyhocks,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.13
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.63
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.13
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.7
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.1
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.43
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.57
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.5
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.24
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.4
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.26
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.24
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.81
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.51
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.2
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.64
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.31
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
113995,Hollyhocks,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.19
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.15
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.25
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.62
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.36
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.07
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.04
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.4
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.86
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.33
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.69
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.18
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.01
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.65
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.04
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.92
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.83
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
113995,Hollyhocks,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.32
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.67
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.19
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.84
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.67
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.43
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.27
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.6
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.74
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,3.02
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.84
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.19
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.1
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.89
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.63
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.04
