Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.25
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
113995,Hollyhocks,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.29
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.84
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.25
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.7
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.65
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.07
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.03
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.8
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.6
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.45
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.88
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.54
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.49
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.07
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.75
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.22
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.58
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
113995,Hollyhocks,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.53
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.91
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.51
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.9
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.4
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.6
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.08
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.64
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.19
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.24
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.38
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.24
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.78
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.36
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.39
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.64
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.43
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.24
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.57
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.37
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
113995,Hollyhocks,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.31
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.31
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.7
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.7
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.3
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.6
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.55
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.92
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.46
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.13
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.38
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.2
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.48
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.65
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.09
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,23.26
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,26.39
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.59
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,64.3
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,108.0
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.25
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.99
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.94
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
113995,Hollyhocks,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.96
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,21.32
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.59
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,60.1
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.5
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,16.67
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.7
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.82
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.05
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.74
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.01
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,53.6
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.9
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,3.06
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.02
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,22.8
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.88
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,23.69
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.1
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.48
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.64
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.11
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
113995,Hollyhocks,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.52
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.45
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.23
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.71
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.61
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.81
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.5
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.27
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.08
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.25
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,55.0
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.9
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,3.34
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.49
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.69
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.67
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,27.26
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.7
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,112.8
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.18
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.81
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.55
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
113995,Hollyhocks,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.39
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.09
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.13
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.51
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.51
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.13
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.02
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.19
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.27
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,57.9
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.2
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.27
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.18
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.46
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.72
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.61
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.0
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.38
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.52
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.14
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
113995,Hollyhocks,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.36
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.07
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.35
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.63
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.16
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.01
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.46
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.68
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.74
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.03
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.5
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,3.08
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.21
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.62
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.94
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,24.08
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.1
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.52
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.05
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.2
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
113995,Hollyhocks,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.35
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.54
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.64
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.9
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.69
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.59
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.49
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.71
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.17
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,48.5
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.1
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,3.13
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.05
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.13
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.85
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,23.16
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.3
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.87
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.79
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.55
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
113995,Hollyhocks,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.93
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.42
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.17
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.3
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.98
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.76
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.11
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.38
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.04
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,52.2
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,3.01
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.47
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.44
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.24
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,25.51
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,105.2
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,61.78
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.02
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.48
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
113995,Hollyhocks,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.16
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.46
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.26
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.6
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.49
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.43
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.88
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.82
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.63
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.1
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.97
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.26
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.4
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.19
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.35
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.81
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.8
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.83
