Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.12
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.12
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
113995,Hollyhocks,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.06
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.08
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.78
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,48.1
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.33
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.64
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.09
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.92
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.49
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.31
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.97
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.32
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.03
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.13
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.83
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.8
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.34
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.34
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.01
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
113995,Hollyhocks,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.75
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.82
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.01
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.65
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.9
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.62
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.59
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.09
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.35
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.49
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.28
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.46
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,21.55
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.48
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.03
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.9
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.0
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.53
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.28
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
113995,Hollyhocks,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.07
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.56
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.97
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.5
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.41
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.49
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.02
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.74
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.35
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.58
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.31
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.65
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.99
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.51
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,26.34
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.7
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.3
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,109.1
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.22
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.92
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.41
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
113995,Hollyhocks,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.05
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.93
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.32
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,56.9
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.9
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.4
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.24
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.97
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.02
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.5
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.82
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.87
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.58
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.15
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.14
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,22.66
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.3
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.3
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.62
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.82
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.78
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
113995,Hollyhocks,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.19
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.51
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.05
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.3
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.23
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.56
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.21
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.67
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.35
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.78
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.71
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.72
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.73
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.81
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,23.09
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.9
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.5
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.83
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.23
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
113995,Hollyhocks,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.36
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.5
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.97
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.74
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.95
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,16.25
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.28
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.66
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.42
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.17
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.52
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.61
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.96
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.57
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,24.81
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.3
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.93
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.73
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.23
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
113995,Hollyhocks,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.28
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.84
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.75
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.7
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.05
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.36
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.75
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.7
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.72
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.85
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.78
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.31
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.36
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.22
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.44
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.16
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.1
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.4
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.27
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.49
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.44
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
113995,Hollyhocks,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.36
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.19
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.6
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.45
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.47
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.03
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.71
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.53
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.82
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,50.7
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.67
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.2
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.98
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.14
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,27.32
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.1
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,112.8
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.49
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.33
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.77
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
113995,Hollyhocks,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.07
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.48
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.91
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.79
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.76
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.09
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,24.01
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.7
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.73
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,72.2
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.6
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.81
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.67
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.83
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.68
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,28.02
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.3
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,116.3
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.69
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.62
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.74
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
113995,Hollyhocks,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.12
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.04
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.28
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.27
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.58
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.37
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.45
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.88
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.53
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.26
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.99
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.71
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.33
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,29.04
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.5
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,120.6
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
