Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.55
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.84
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.22
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
113995,Hollyhocks,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.33
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.17
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.23
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.8
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.52
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.67
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.49
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.55
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.17
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.81
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.44
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.37
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.74
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.03
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,28.63
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,117.9
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.14
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.03
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.17
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
113995,Hollyhocks,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,20.7
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.42
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.94
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.01
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.64
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.49
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.05
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.12
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.7
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.1
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.11
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.72
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.56
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.36
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.98
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.1
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.7
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.32
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.56
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.16
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
113995,Hollyhocks,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.44
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.92
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.91
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.7
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.37
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.48
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.57
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.84
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.88
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.0
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.38
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.27
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.72
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.86
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.51
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.2
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.36
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
113995,Hollyhocks,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.18
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.06
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.27
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.69
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.48
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.52
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.37
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.39
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.56
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.4
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.3
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.4
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.25
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.87
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.79
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,22.35
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.1
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,69.11
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
113995,Hollyhocks,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.87
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.58
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.24
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.69
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.53
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.01
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.57
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.87
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.63
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.2
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.24
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.23
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.82
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.65
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.54
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.7
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.96
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.64
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.43
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
113995,Hollyhocks,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.61
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.67
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.24
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,22.08
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.73
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.07
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,67.4
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.1
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.28
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.31
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.63
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.25
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.27
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.79
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.57
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,25.51
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.2
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,63.75
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.28
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.45
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
113995,Hollyhocks,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.57
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.74
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.36
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.5
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,20.41
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.88
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.38
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,55.8
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,89.0
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.56
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.85
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.25
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,56.0
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.1
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.19
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.83
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.92
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,25.57
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.7
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.37
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.39
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.56
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
113995,Hollyhocks,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.12
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.13
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.38
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.63
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.17
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.0
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.98
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.82
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.03
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.9
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.25
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.28
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.47
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.35
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,24.38
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.9
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.2
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.21
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.48
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.79
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
113995,Hollyhocks,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.37
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.51
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.85
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.31
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.35
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.99
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.5
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.78
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.25
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.03
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.35
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,24.87
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.71
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,28.77
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.3
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,117.7
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.04
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.37
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.86
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
113995,Hollyhocks,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.65
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.37
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.34
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.87
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.32
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.94
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.34
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.84
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.1
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.73
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.12
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.88
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.95
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,31.15
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.7
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.7
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,127.6
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
