Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.73
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.49
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.53
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
113995,Hollyhocks,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.88
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.79
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.81
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.6
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.61
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.9
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.59
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.81
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.04
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.97
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.42
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.87
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.01
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.4
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,29.2
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,120.8
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.32
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.14
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.58
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
113995,Hollyhocks,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.7
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.98
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.5
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.71
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.02
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.62
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.6
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.24
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.87
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.0
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.44
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.2
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.29
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.94
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.97
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.94
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.81
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
113995,Hollyhocks,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.69
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.7
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.56
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.02
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.89
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.13
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.04
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.03
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.32
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.44
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.77
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.28
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.34
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.09
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.4
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.0
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.96
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
113995,Hollyhocks,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.18
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.67
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.57
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.43
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.21
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.04
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.28
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.88
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.23
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.41
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.19
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.36
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.35
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.26
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.25
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.11
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.1
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
113995,Hollyhocks,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.26
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.64
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.13
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.96
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.16
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.61
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.07
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.31
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.3
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.88
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.35
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.78
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,24.64
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.3
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,101.4
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.63
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.89
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.68
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
113995,Hollyhocks,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.56
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.08
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.52
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,51.9
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.99
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.02
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.27
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.05
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.89
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.74
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.31
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.84
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.21
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.35
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.7
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.1
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.44
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.2
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
113995,Hollyhocks,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,20.56
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.48
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.14
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.5
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.82
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.52
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.52
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.39
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.49
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.86
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.11
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.66
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.25
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.65
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.43
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.74
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.16
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
113995,Hollyhocks,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.24
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.19
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.5
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.7
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.82
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.41
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.35
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.03
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.13
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.76
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.34
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.26
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.25
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.1
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.0
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.36
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.98
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.71
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
113995,Hollyhocks,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.67
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.78
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.63
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.36
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.54
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.56
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.41
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.25
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.15
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.57
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.23
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.45
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.75
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.64
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,48.1
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.1
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.1
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
113995,Hollyhocks,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.43
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.22
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.17
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.9
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.34
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.17
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.49
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.27
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.48
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.28
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.66
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,26.27
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.34
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.22
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,78.3
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.4
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
