Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.3
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.21
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
113995,Hollyhocks,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.86
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.99
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.37
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.11
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.39
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.43
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.16
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.27
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.33
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.25
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.48
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.24
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.42
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.7
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.1
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.62
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.88
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.55
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
113995,Hollyhocks,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.08
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.59
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.83
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.22
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.31
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.28
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.55
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.56
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.62
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.87
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.51
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,59.5
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.1
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.47
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.6
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
113995,Hollyhocks,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.26
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.02
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.67
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.99
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.17
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.62
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.31
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.42
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.77
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.25
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.19
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.76
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.1
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.82
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
113995,Hollyhocks,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.53
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.7
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.39
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.6
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.61
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.19
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.4
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.28
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.27
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.84
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.36
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.26
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.7
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.7
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.78
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.43
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
113995,Hollyhocks,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.6
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.61
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.66
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.33
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.22
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.32
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.11
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.93
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.25
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.22
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.11
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.29
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
113995,Hollyhocks,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.95
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.28
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.79
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.15
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.18
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.67
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.72
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.65
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.41
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.03
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.56
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.23
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
113995,Hollyhocks,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.99
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.24
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.23
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.79
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.34
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.82
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.0
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.51
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.89
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.45
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.36
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.08
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
113995,Hollyhocks,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.12
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.56
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.06
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.68
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.14
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.26
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.44
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.63
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.8
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.84
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.97
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
113995,Hollyhocks,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.62
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.13
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.34
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.05
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.38
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.71
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.75
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.21
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.51
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.7
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.52
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
113995,Hollyhocks,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.68
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.71
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.21
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.87
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.52
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.06
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.38
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.6
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.24
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.59
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.27
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
