Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
113995,Hollyhocks,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.97
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.45
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.16
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.91
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.27
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.04
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.71
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.31
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.22
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.13
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.48
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
113995,Hollyhocks,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.46
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.69
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.62
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.9
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.95
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.4
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.85
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.55
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.66
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.98
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.39
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.4
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
113995,Hollyhocks,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.6
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.04
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.04
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.79
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.35
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.9
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.36
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.1
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.63
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.33
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.54
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.51
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
113995,Hollyhocks,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.64
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.16
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.74
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.21
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.56
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.59
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.72
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.2
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.38
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.91
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.7
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.21
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.32
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113995,Hollyhocks,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.08
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.74
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.46
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.8
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.41
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.97
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.68
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.55
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.19
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.71
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.56
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113995,Hollyhocks,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.96
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.7
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.75
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.12
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.71
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.88
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.64
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.95
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.47
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.76
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113995,Hollyhocks,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.26
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.12
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.14
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.24
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.21
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.05
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.08
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.43
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.82
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.47
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.49
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
113995,Hollyhocks,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.35
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.76
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.13
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.9
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.38
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.49
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.67
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.64
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.31
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.63
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.12
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113995,Hollyhocks,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.09
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.18
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.39
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.85
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.11
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.27
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.63
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.58
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.17
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.61
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.07
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.96
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
113995,Hollyhocks,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.12
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.6
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.07
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.01
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.89
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.91
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.95
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.61
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.07
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.19
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.75
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
