Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
113995,Hollyhocks,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.05
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.18
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.16
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.02
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.73
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.55
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.45
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.87
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.71
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113995,Hollyhocks,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.36
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.8
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.73
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.97
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.78
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.63
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.64
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.52
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.59
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.93
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.32
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113995,Hollyhocks,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.83
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.87
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.1
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.1
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.87
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.78
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.35
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.53
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.89
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.38
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.04
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113995,Hollyhocks,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.15
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.8
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.97
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.34
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.45
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.1
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.64
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.5
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.92
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.72
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.96
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
113995,Hollyhocks,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.6
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.24
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.5
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.73
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.9
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.66
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.38
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.15
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.86
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.49
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.24
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.5
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.01
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.32
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113995,Hollyhocks,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.44
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.16
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.4
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.28
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.98
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.34
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.95
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.84
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.18
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.25
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.5
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.46
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113995,Hollyhocks,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.47
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.41
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.55
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.08
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.46
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.48
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.26
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.59
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.44
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.51
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113995,Hollyhocks,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.83
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.43
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.52
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.78
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.3
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.87
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.43
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.51
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.35
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.15
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.89
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.07
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.46
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
113995,Hollyhocks,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.55
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.15
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.17
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.92
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.44
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.81
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.45
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.03
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.2
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.0
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.37
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.03
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
113995,Hollyhocks,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.4
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.87
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.07
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.5
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.88
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.53
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.23
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.57
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.04
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.2
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.5
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.32
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.51
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
