Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
113995,Hollyhocks,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.6
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.76
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.78
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.0
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.2
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.59
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.5
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.54
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.42
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.76
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.39
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.75
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
113995,Hollyhocks,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.37
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.41
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.16
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.35
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.61
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.95
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.75
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.18
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.72
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.96
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
113995,Hollyhocks,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.23
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.81
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.11
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.4
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.64
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.71
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.37
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.39
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.43
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.76
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.41
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
113995,Hollyhocks,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.12
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.4
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.76
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.84
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.59
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.1
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.83
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.86
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.4
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.73
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.12
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
113995,Hollyhocks,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.42
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.34
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.42
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.08
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.49
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.77
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.67
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.18
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.45
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.01
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.31
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.19
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.03
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
113995,Hollyhocks,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.82
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.06
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.45
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.81
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.69
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.5
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.58
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.8
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.5
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.74
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.73
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.54
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.32
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
113995,Hollyhocks,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.17
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.71
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.73
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.47
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.7
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.41
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.85
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.06
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.01
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.89
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.47
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.06
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,27.5
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113995,Hollyhocks,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.83
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.69
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.43
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.54
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.89
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.7
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.82
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.23
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.26
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.62
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,27.6
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
113995,Hollyhocks,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.42
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.99
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.18
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.03
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.21
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.17
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.33
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.28
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.64
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.77
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.29
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.16
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,27.7
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
113995,Hollyhocks,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.7
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.13
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.16
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.97
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.32
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.41
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.57
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.93
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.35
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.15
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.48
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.71
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.45
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,27.8
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
