Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
113995,Hollyhocks,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.86
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.92
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.33
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.1
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.73
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.4
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.37
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.58
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.32
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.1
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.43
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.69
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
113995,Hollyhocks,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.38
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.23
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.13
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.57
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.79
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.68
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.94
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.52
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.75
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.42
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.02
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
113995,Hollyhocks,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.8
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.59
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.35
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.65
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,53.5
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.53
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.33
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.68
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.59
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.96
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.04
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.46
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.15
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,28.0
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.79
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
113995,Hollyhocks,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.59
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.0
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.68
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.56
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.32
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.58
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.95
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.68
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.02
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.37
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.51
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.43
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.27
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,28.1
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
113995,Hollyhocks,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,22.75
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.12
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.86
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,56.7
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.6
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.34
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.62
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.55
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.91
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.02
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.53
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.81
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.26
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.16
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
113995,Hollyhocks,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.47
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.56
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.19
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.86
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.12
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.06
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.93
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.77
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.38
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.83
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.28
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.87
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
113995,Hollyhocks,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.82
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.23
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.74
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.05
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.92
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.23
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.81
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.07
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.08
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.57
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.34
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.33
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
113995,Hollyhocks,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.55
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.46
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.4
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.01
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.07
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.27
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.02
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.54
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.48
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.03
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.67
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.51
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.59
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
113995,Hollyhocks,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.48
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.21
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.49
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.7
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.3
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.4
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.91
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.22
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.93
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.68
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.81
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.3
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.61
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.81
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.69
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
113995,Hollyhocks,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.67
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.21
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.44
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.67
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.18
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.08
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.71
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.19
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.6
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.3
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.76
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.09
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.78
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
