Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.22
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
113995,Hollyhocks,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.77
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.0
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.67
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.81
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.57
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.18
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.98
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.03
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.72
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.66
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.44
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.68
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.76
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.04
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.25
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
113995,Hollyhocks,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.62
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.02
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.59
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.41
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.87
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.85
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.29
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.97
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.4
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.06
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.92
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.9
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.13
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.78
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.75
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
113995,Hollyhocks,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.16
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.84
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.48
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.07
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.07
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.99
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.19
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.97
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.55
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,56.1
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.5
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.17
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.94
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.21
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.6
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
113995,Hollyhocks,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.85
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.64
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.37
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.8
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.09
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.61
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.3
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.2
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.65
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.82
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.18
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.81
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.64
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.3
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.71
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
113995,Hollyhocks,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.45
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.67
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.08
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.31
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.7
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.14
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.07
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.71
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.87
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.81
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.9
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.39
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.19
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.67
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.47
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.29
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
113995,Hollyhocks,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.53
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.4
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.16
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.6
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.36
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.44
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.24
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.56
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.29
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.07
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.26
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.7
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.58
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.02
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.26
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.85
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.73
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.25
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
113995,Hollyhocks,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.48
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.61
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.19
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.28
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.88
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.19
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.98
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.67
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.0
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.24
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.42
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.75
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.81
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.46
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.53
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.22
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
113995,Hollyhocks,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.55
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.88
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.76
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.47
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,49.3
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.42
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.79
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.34
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.5
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.0
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.5
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.87
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.48
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.28
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.67
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.02
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.6
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
113995,Hollyhocks,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.42
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.65
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.76
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.05
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.2
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.08
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.21
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.1
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.06
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.77
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.61
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.6
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.23
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.66
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.76
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.13
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.27
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.63
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
113995,Hollyhocks,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.52
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.1
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.12
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.49
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.08
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,16.39
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.42
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.22
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.92
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.01
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.66
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.34
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.92
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.38
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
