Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.75
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.47
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.74
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
113995,Hollyhocks,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.11
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.62
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.53
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.37
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.2
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.4
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.19
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.48
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.35
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.69
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.93
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.21
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.5
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.45
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.85
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.89
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.1
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.47
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.95
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.46
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
113995,Hollyhocks,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.85
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.77
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.9
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.14
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.56
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,20.06
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.51
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.67
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.8
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.3
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.13
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.95
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.56
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.46
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.4
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.69
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.16
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
113995,Hollyhocks,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.55
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.26
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.05
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.43
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,21.02
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.06
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.41
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.8
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.3
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.27
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.7
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.39
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.88
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.59
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.26
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.48
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
113995,Hollyhocks,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.59
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.2
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.18
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.78
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.0
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.17
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,20.53
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.19
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.61
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.71
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.54
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.46
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.94
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.29
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.63
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.38
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.21
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.47
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
113995,Hollyhocks,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.05
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.64
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.94
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,18.41
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.78
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.46
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.54
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.99
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.5
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.1
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.09
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.82
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.28
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.9
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.09
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.23
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
113995,Hollyhocks,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.03
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.71
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.07
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.82
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.24
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.97
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.4
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.61
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.41
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.86
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,59.7
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.5
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.33
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.19
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.15
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.0
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.79
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.56
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.05
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
113995,Hollyhocks,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.58
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.16
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.18
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.24
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.3
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,16.11
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.07
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.87
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.5
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.98
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.53
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.14
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,57.4
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.11
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.05
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.33
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.6
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.9
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.35
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.83
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.59
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.3
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
113995,Hollyhocks,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.64
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.52
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.78
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.55
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.9
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.74
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.47
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.26
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.5
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.94
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.42
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.43
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,61.0
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.4
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.31
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.08
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.29
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.8
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.5
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.75
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.53
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
113995,Hollyhocks,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.44
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.78
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.16
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.38
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.2
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.3
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.18
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.76
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.93
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.38
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.49
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.04
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.3
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.2
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.42
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.23
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,22.62
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.3
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.5
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.4
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.77
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.64
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.97
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
113995,Hollyhocks,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.83
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,25.66
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.85
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,55.7
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.3
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,107.9
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.7
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.88
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.19
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.51
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.52
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,26.38
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.22
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,65.1
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.3
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.47
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.49
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.97
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
