Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.69
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.72
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.54
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
113995,Hollyhocks,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.2
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.25
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,24.5
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.3
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.4
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,19.98
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.72
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.71
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.2
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.69
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.79
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.96
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,67.7
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.1
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.6
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.17
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.93
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.96
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.5
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.9
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.05
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.69
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.12
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
113995,Hollyhocks,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.39
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,23.64
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.18
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.2
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,97.7
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,19.62
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.46
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.92
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.5
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.89
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.22
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,60.0
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.1
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,22.11
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.36
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,24.56
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.2
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.8
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.6
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,87.61
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.35
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.88
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
113995,Hollyhocks,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,26.69
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,21.19
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,24.11
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,109.8
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.6
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,18.34
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.38
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.82
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,49.8
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.0
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.64
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.21
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.49
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.2
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.4
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.43
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.61
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.28
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.2
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.1
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.4
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.7
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
113995,Hollyhocks,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,24.74
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.07
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.78
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,102.7
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.8
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.1
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.98
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.68
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.55
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,49.7
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.9
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,26.31
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.71
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.15
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,75.0
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.8
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.77
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.39
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.62
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.7
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.0
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,91.8
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.86
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.09
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
113995,Hollyhocks,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,20.7
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.42
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.85
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.4
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.1
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.98
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.16
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.21
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.74
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.67
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.96
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,60.3
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.21
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,27.07
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.95
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.19
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,57.1
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,111.5
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.4
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,85.5
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.2
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.2
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
113995,Hollyhocks,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,26.52
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.17
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.09
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,53.4
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,111.0
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,18.72
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.71
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.88
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.71
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.16
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.52
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.1
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.57
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,26.95
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.28
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.54
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,62.3
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,111.5
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.89
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.32
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.03
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.1
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
113995,Hollyhocks,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.61
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.56
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,23.22
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.9
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.9
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.65
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.38
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.63
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.9
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,26.63
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.45
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.37
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,61.0
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,111.3
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.3
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.04
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.9
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.77
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.4
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,52.1
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.6
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.9
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,86.8
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.16
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.62
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,161.9
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
113995,Hollyhocks,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.05
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.85
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.99
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.8
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,94.2
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,22.43
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.25
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.03
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,53.3
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,94.4
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,26.25
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,24.1
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.82
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,109.5
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.8
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.91
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.69
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.51
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.4
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.1
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.64
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.9
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.35
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
113995,Hollyhocks,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.8
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,24.01
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,23.73
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,50.7
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.8
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.9
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,23.17
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,13.89
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.92
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,96.8
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.96
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,26.43
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.81
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.7
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,109.2
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.09
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.32
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.49
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,24.52
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.6
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.0
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.25
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.82
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.98
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
113995,Hollyhocks,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.21
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.72
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.5
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.4
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,24.61
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.97
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.47
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,103.6
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.86
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.53
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.41
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.6
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.2
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.2
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.1
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.99
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.96
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.31
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.1
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
