Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.66
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.17
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.69
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
113995,Hollyhocks,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.63
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.56
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.54
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.5
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.1
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,22.57
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.46
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.15
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,95.0
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.59
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.35
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.29
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,65.8
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.9
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.01
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,22.65
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.21
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.12
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.6
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.0
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,85.43
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.58
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.1
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
113995,Hollyhocks,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.9
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.02
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,24.0
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.1
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.1
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,101.0
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,21.55
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.33
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.83
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,91.4
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.19
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,26.16
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.97
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,84.0
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.7
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.6
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.58
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,31.69
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.72
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.49
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,74.1
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,131.9
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.7
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,93.34
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.22
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.29
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
113995,Hollyhocks,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.15
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.45
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.1
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.7
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,90.6
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.9
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,18.99
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.85
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.95
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.7
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.26
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.44
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,71.0
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.8
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.23
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,30.98
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.23
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,20.8
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,79.8
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,128.2
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.5
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.81
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.79
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.29
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
113995,Hollyhocks,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.33
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.05
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.77
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.3
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,21.34
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.21
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,17.93
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,89.2
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.22
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.13
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.76
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,62.1
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.4
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.6
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,22.06
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.31
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.62
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,57.8
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.8
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,80.95
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.7
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.09
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
113995,Hollyhocks,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.56
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.92
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.78
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,19.97
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.17
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,19.4
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.8
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.3
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.79
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.28
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.77
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,63.2
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.9
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.2
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.05
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.81
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.22
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.2
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.1
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.38
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.17
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.18
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
113995,Hollyhocks,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.34
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.31
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.93
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.1
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,22.4
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.33
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,17.72
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,56.8
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.38
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.07
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.78
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,60.0
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.3
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.3
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.21
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,27.82
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.19
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.78
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,67.7
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,114.8
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,80.94
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.9
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.21
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
113995,Hollyhocks,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.0
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.33
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.72
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.1
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.3
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.4
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.78
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.98
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,17.44
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.0
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.41
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.63
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.8
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.91
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.41
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.71
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.69
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.13
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.5
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
113995,Hollyhocks,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.64
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.59
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.01
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.9
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.64
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.84
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.94
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.61
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.72
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.57
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.49
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.5
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.48
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.88
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.35
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.3
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.68
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.98
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.46
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
113995,Hollyhocks,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.2
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.66
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.06
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.2
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.7
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.37
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.15
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.37
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,26.38
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.82
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.76
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,77.7
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.2
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.52
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.54
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.53
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.89
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.9
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,74.5
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.15
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.07
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
113995,Hollyhocks,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.57
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.15
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.66
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.7
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.1
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,21.89
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.09
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.15
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,54.2
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,91.6
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.54
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.8
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.42
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.43
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,25.86
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.06
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.43
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,70.6
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.5
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
