Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,74.86
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.1
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
113995,Hollyhocks,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.22
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.92
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.41
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,21.97
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.51
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.87
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,54.0
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.81
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.19
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.7
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.04
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.83
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.73
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.73
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.82
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.34
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.72
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
113995,Hollyhocks,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.06
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.4
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.04
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,21.86
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.24
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.66
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,52.9
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.12
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.84
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.42
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.88
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.38
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.72
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,56.8
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.7
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.92
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.86
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.83
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
113995,Hollyhocks,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.06
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.76
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.5
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,51.1
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,20.31
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.93
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.37
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,49.2
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.22
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.34
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.77
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.47
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.2
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.02
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,68.05
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.23
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
113995,Hollyhocks,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.23
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.15
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.06
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,15.03
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.82
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.73
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.01
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.01
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.51
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.5
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.1
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.39
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.87
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.48
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.67
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.86
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
113995,Hollyhocks,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.3
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.13
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.08
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.18
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.27
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.52
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.4
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.0
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.46
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.15
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.7
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.9
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.1
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.79
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.65
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.05
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.27
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.51
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
113995,Hollyhocks,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.64
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.5
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.43
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,56.6
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,19.14
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.96
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.89
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.6
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.78
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.14
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.5
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.71
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.44
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.87
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.95
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
113995,Hollyhocks,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.07
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.5
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.1
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,22.86
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.45
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.01
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,62.4
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,95.0
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.98
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.47
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.22
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.66
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.54
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.93
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.58
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
113995,Hollyhocks,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.42
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.15
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.68
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,59.8
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.9
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,21.09
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.09
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.97
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,57.8
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,88.1
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.69
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.95
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.25
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.96
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.81
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.48
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.15
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
113995,Hollyhocks,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.38
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.73
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.77
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,51.6
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,21.69
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.93
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.83
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,52.8
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,90.3
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.6
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.8
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.07
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.62
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.54
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.63
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.29
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.99
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
113995,Hollyhocks,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.78
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.97
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.53
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.38
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.76
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.64
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,50.1
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.07
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.57
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.34
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.92
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.22
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.7
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.7
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
