Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.16
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.53
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
113995,Hollyhocks,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.51
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.54
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.67
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.77
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.6
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.5
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.5
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.17
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.3
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.44
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.27
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.22
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.61
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.03
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.67
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,58.3
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.09
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.15
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
113995,Hollyhocks,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.54
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.37
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.71
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,60.9
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.87
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.29
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.72
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,52.1
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.4
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.46
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.75
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.06
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.01
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.12
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.88
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
113995,Hollyhocks,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.21
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,25.97
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.28
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,74.4
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.6
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,107.2
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,20.3
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.41
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,19.7
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,59.5
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.9
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,82.4
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.43
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.07
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.95
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.82
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.36
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.21
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.75
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.8
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.14
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
113995,Hollyhocks,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.79
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,24.03
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.06
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,68.8
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.1
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,100.5
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,20.76
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.56
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,19.27
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,58.5
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.0
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.09
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.67
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.32
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.51
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.03
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.77
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,72.15
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.29
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.42
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
113995,Hollyhocks,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,27.02
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.1
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.56
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,69.9
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,111.9
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.1
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,20.82
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.4
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,18.62
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,60.4
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.3
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.85
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.11
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.62
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.9
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.6
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.95
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.16
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.49
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,54.3
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.0
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.5
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.64
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.77
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.3
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,167.2
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
113995,Hollyhocks,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,24.01
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.96
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.05
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,59.7
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.7
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.59
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.42
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.59
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.01
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.26
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.52
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.76
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.68
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.7
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,57.2
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.36
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
113995,Hollyhocks,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.2
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.06
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.28
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.6
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.83
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.57
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.39
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.92
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.34
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.21
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.5
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.8
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.43
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,53.7
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.69
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.61
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.62
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
113995,Hollyhocks,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,20.1
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.68
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.84
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.7
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.0
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.67
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,15.48
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.16
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.21
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.58
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.86
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.76
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.87
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.66
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.74
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.6
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.51
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
113995,Hollyhocks,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.59
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.71
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.66
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,64.7
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,94.3
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.02
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.11
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.83
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.97
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.06
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.09
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.07
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,25.9
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.26
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.12
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,77.4
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.9
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.48
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.13
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
113995,Hollyhocks,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.3
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.25
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.27
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,53.4
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,18.7
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.39
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.34
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.65
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.14
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.97
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,21.58
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.39
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.91
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,61.7
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.1
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,25.1
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
