Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.23
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.17
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.48
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
113995,Hollyhocks,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.15
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.25
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.96
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,58.7
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,90.6
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,22.36
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.47
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.82
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,55.4
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.3
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.02
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.45
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.02
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.5
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.54
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.83
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,66.0
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.3
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,25.0
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,72.03
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.72
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.63
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
113995,Hollyhocks,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.13
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,24.49
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.1
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,65.4
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,104.0
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.03
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.7
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.39
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.03
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.66
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.56
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.08
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,23.25
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.3
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.22
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,65.2
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.3
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,24.9
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,74.45
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.15
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.27
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
113995,Hollyhocks,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.72
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.44
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.23
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.5
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.82
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.24
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.94
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.83
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.96
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.26
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.58
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.86
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.47
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.32
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,61.0
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,24.8
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.23
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.11
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.75
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
113995,Hollyhocks,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.97
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.37
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.44
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.0
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.42
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.04
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.29
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.73
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.6
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.87
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.44
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.46
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.05
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,24.75
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,62.1
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.1
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,103.0
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,24.8
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.58
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.05
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.35
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
113995,Hollyhocks,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.43
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.99
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,22.43
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.3
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.5
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,94.8
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,18.63
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.56
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.2
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,54.9
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.47
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.25
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.35
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.14
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.02
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.8
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.67
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,54.4
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.3
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.55
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.6
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.65
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
113995,Hollyhocks,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.84
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,21.08
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.12
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,51.5
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,18.49
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.85
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.81
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.7
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.83
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.12
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.83
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,21.25
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.21
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.57
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.3
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.41
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.26
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.34
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
113995,Hollyhocks,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.28
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.65
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,20.1
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.1
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.84
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.9
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.79
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.06
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.6
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.82
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,52.4
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.01
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.96
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.57
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.4
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.2
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.11
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.29
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
113995,Hollyhocks,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.28
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,20.67
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.73
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.1
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.9
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,19.81
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.94
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.92
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,42.1
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.7
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.09
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.89
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.0
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.0
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.03
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.94
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.29
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.1
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.2
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.45
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.94
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
113995,Hollyhocks,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.19
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.99
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.31
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.59
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.7
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,21.9
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.0
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.85
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,52.2
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,25.15
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.73
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.75
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.3
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.78
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.48
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.06
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,50.1
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.9
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,82.82
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.53
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.26
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
113995,Hollyhocks,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.5
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.37
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.29
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.7
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,17.79
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.74
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.43
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.24
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.58
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.4
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.96
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.35
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.25
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.0
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,24.2
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
