Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.49
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.04
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.36
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
113995,Hollyhocks,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,20.58
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,21.79
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.4
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,52.9
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,90.5
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.65
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.13
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.13
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.56
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.07
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.55
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.78
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.34
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.04
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.57
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.34
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.12
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
113995,Hollyhocks,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.49
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.71
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.54
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.96
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.87
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.37
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.71
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.28
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.04
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,59.0
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.4
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.36
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.45
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.62
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.52
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.32
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.56
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
113995,Hollyhocks,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.02
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.05
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.96
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.76
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.84
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.54
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.7
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.19
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.64
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.78
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,60.4
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.1
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.25
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.3
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.22
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.2
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.22
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.49
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
113995,Hollyhocks,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.18
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.38
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.56
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.7
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.9
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,19.22
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.32
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.05
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.65
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.72
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.11
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,68.2
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.7
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.11
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.06
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.57
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.63
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.5
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.11
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.99
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
113995,Hollyhocks,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.69
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.09
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.69
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.5
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,20.52
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.29
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.07
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.1
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.92
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.33
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.54
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,67.7
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.0
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.8
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.21
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.48
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.98
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.07
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.61
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.69
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.38
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
113995,Hollyhocks,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.44
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.36
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.42
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.5
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.9
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.4
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.61
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.56
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.63
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.83
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.24
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.25
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.4
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.72
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.5
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.73
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.2
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.95
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
113995,Hollyhocks,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.3
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.48
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.81
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,20.65
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.54
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.62
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.42
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.62
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,67.4
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.0
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.17
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.16
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.64
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.36
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,23.7
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.53
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.28
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.79
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
113995,Hollyhocks,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.26
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.87
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.65
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.9
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.6
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,20.01
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.17
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.95
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.44
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.72
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.65
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,58.7
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.38
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.0
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.37
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.36
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.71
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.13
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
113995,Hollyhocks,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.71
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.09
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.88
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.6
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.21
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.02
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.77
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.78
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,52.9
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.7
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.51
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.99
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.82
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.54
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.07
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
113995,Hollyhocks,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.23
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.67
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.56
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.79
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.54
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.61
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.47
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.37
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.07
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.84
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.83
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.0
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,23.5
