Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.33
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
113995,Hollyhocks,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.27
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.52
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,25.56
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,54.5
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,105.6
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.06
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.48
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.2
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.75
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.14
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.76
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.3
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.11
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.4
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.2
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.38
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.25
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.92
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
113995,Hollyhocks,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.34
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.08
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.63
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.9
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.92
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.82
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.9
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.47
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.95
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.47
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.04
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.64
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.89
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.99
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.36
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.74
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
113995,Hollyhocks,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.19
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.58
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.48
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.55
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.19
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.45
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.55
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.25
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.47
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.5
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.36
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.18
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.64
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.2
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
113995,Hollyhocks,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.67
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.72
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.14
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.7
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.96
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.57
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.55
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.4
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.13
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.33
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.7
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.07
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.76
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.78
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.5
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.5
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.1
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.19
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
113995,Hollyhocks,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.15
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.03
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.33
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.1
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.6
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.96
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.18
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.14
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.43
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.87
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.49
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.75
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.84
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.5
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.17
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.22
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
113995,Hollyhocks,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.56
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.21
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.95
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.5
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.96
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.85
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.77
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.57
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.05
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.25
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.06
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.94
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.58
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.17
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.69
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.13
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
113995,Hollyhocks,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.18
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.1
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.85
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.43
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.17
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.67
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.37
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.58
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.92
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.13
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.5
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.37
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,23.5
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.82
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
113995,Hollyhocks,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.7
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.06
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.27
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.75
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.4
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.06
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.43
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.2
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.92
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.95
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.64
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.68
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.3
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
113995,Hollyhocks,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.79
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.92
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.66
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.6
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.61
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.15
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.65
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.64
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.32
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.01
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.16
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.74
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.58
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
113995,Hollyhocks,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.77
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.12
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.83
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.65
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.3
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.04
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.35
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.06
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.66
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.03
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.85
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.98
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.3
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,23.6
