Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
113995,Hollyhocks,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.11
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.16
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.99
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.78
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.75
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.01
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.81
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.38
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.36
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.07
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.37
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.37
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,23.7
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.77
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
113995,Hollyhocks,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.74
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.83
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.71
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.58
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.41
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.15
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.75
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.41
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.86
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.04
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.77
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.53
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.41
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
113995,Hollyhocks,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.12
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.31
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.67
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.62
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.5
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.72
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.62
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.77
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.97
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.04
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.61
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.84
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
113995,Hollyhocks,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.05
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.37
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.99
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.95
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.69
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.77
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.76
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.62
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.29
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.38
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.97
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113995,Hollyhocks,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.43
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.81
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.93
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.24
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.73
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.98
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.9
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.09
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.74
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.97
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.01
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
113995,Hollyhocks,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.9
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.83
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.64
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.9
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.51
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.33
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.11
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.41
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.23
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.46
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.73
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.3
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113995,Hollyhocks,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.65
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.84
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.21
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.25
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.85
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.64
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.05
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.8
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.04
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.73
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.84
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.21
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
113995,Hollyhocks,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.82
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.99
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.58
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.74
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.07
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.99
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.92
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.79
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.01
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.62
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.1
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.58
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,24.2
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
113995,Hollyhocks,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.38
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.83
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.47
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.91
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.16
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.67
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.1
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.62
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.96
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113995,Hollyhocks,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.83
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.28
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.64
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.0
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.93
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.6
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.63
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.38
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.96
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.75
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.92
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.13
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.23
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,24.4
