Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
113995,Hollyhocks,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.61
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.9
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.13
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.33
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.72
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.53
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.03
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.8
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.46
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.21
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.22
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
113995,Hollyhocks,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.61
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.42
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.49
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.1
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.92
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.42
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.65
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.33
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.54
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.82
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.98
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.34
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113995,Hollyhocks,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.28
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.46
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.37
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.13
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.49
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.69
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.5
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.26
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.68
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.69
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.73
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.51
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,24.8
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
113995,Hollyhocks,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.54
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.99
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.35
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.04
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.46
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.7
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.39
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.51
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,24.9
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
113995,Hollyhocks,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.43
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.28
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.09
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.36
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.99
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.98
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.3
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.49
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.5
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.09
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.48
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.55
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.82
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,25.0
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113995,Hollyhocks,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.16
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.76
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.82
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.1
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.83
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.02
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.34
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.79
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.03
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.46
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.75
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,25.1
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113995,Hollyhocks,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.81
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.05
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.29
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.41
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.55
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.1
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.64
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.4
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.45
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.86
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.67
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.04
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
113995,Hollyhocks,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.63
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.02
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.11
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.61
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.07
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.64
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.42
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.24
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.46
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.73
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.3
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.7
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.97
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.75
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.09
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.07
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.48
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.99
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.57
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.46
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.91
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.39
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.38
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.68
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.91
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.84
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.08
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.3
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.6
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.76
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.45
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.1
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.3
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.25
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.88
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,25.5
