Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
113995,Hollyhocks,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.98
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.38
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.51
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.17
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.42
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.69
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.65
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.01
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.05
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.37
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.83
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.85
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.76
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.83
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.88
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.29
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.78
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.4
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.59
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.4
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.71
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.04
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.3
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.69
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113995,Hollyhocks,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.86
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.28
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.86
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.8
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.26
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.12
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.0
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.24
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.85
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.59
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113995,Hollyhocks,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.44
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.74
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.32
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.25
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.93
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.61
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.6
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.59
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.34
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.07
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113995,Hollyhocks,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.74
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.28
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.0
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.17
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.29
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.77
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.29
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.59
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.44
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.37
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
113995,Hollyhocks,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.77
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.64
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.76
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.66
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.64
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.25
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.46
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.74
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.64
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.54
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.42
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.99
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113995,Hollyhocks,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.76
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.59
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.21
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.3
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.21
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.78
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.76
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.0
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.43
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.58
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.93
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
113995,Hollyhocks,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.81
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.11
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.56
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.42
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.83
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.26
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.28
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.17
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.17
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.95
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.99
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.62
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
113995,Hollyhocks,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.36
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.34
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.11
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.95
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.95
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.96
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.24
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.5
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.05
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.37
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.14
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.97
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113995,Hollyhocks,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.78
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.77
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.85
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.42
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.51
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.13
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.37
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.17
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.88
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.59
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.22
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,26.5
