Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
113995,Hollyhocks,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.14
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.84
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.1
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.18
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.42
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.12
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.3
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.5
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.95
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.44
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.88
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
113995,Hollyhocks,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.56
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.27
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.1
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.01
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.95
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.68
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.08
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.59
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.73
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.72
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.25
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
113995,Hollyhocks,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.05
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.68
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.12
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.03
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.74
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.32
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.22
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.32
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.63
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.73
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.69
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113995,Hollyhocks,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.44
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.4
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.44
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.88
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.71
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.11
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.63
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.61
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.91
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.84
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.07
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113995,Hollyhocks,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.15
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.6
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.73
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.39
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.76
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.33
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.44
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.02
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.02
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.35
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.21
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.05
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113995,Hollyhocks,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.95
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.22
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.72
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.49
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.8
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.12
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.09
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.83
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.73
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.07
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.93
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.16
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.27
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
113995,Hollyhocks,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.61
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.45
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.01
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.13
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.55
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.81
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.42
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.71
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.19
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.66
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.68
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.15
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113995,Hollyhocks,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.27
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.87
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.21
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.0
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.31
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.85
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.85
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.17
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.2
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.1
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.63
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.72
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
113995,Hollyhocks,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.58
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.63
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.39
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.06
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.2
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.97
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.35
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.76
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.79
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.64
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.79
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
113995,Hollyhocks,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.88
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.61
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.03
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.21
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.32
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.85
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.13
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.7
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.76
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.22
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,27.5
