Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
113995,Hollyhocks,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.63
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.67
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.06
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.96
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.1
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.31
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.51
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.87
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.1
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.12
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.76
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,27.6
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
113995,Hollyhocks,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.27
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.4
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.53
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.4
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.41
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.45
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.25
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.35
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.25
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.5
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.35
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.72
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.74
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.81
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,27.7
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
113995,Hollyhocks,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.65
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.71
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.33
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.19
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.35
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.6
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.65
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.17
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.75
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.6
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.12
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.16
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.15
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,27.8
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
113995,Hollyhocks,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.31
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.48
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.38
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.2
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.21
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.85
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.99
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.04
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.0
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.94
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.13
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
113995,Hollyhocks,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.84
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.44
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.76
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.19
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.64
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.35
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.1
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.23
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.94
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.4
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.09
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.95
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,28.1
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.41
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
113995,Hollyhocks,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.15
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.27
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.29
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.08
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.41
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.62
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.6
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.82
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.24
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.09
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.66
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.16
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,28.2
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.92
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
113995,Hollyhocks,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.84
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.99
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.28
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.07
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.39
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.31
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.7
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.42
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,51.8
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.74
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.82
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.15
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
113995,Hollyhocks,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.6
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.33
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.88
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.79
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.19
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.78
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.11
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.37
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.53
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.5
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.0
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.88
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.47
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.07
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
113995,Hollyhocks,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.75
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.68
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.56
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.62
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,49.9
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.8
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.0
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.72
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.56
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.31
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.29
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.43
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,29.0
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
113995,Hollyhocks,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.65
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.62
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.35
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.85
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,53.4
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.4
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.42
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.17
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.78
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.02
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.29
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.64
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.81
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.23
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,29.2
