Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
113995,Hollyhocks,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.68
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.46
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.37
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.2
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.5
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.81
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.29
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.66
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.89
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.49
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.24
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.9
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.55
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,29.3
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
113995,Hollyhocks,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.76
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.36
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,18.5
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.21
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.33
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.0
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.73
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.37
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.75
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.52
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,29.4
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
113995,Hollyhocks,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.36
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.53
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,20.77
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.5
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.27
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.89
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.64
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.84
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.96
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.01
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.26
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.16
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.54
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.95
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
113995,Hollyhocks,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.8
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.6
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.82
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.7
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.5
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.85
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.34
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.24
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.83
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.81
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.33
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.6
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.15
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,29.6
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.81
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
113995,Hollyhocks,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.74
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.61
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.67
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,20.66
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.8
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.75
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.28
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.97
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.74
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.98
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.47
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.3
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.48
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,29.7
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.58
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
113995,Hollyhocks,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.74
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.35
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.58
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,21.44
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.0
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.39
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.12
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.07
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.3
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.6
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.27
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.12
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.46
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.3
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,29.8
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.31
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.42
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.32
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
113995,Hollyhocks,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.75
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.46
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.19
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,23.0
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.0
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.2
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.26
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.02
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.78
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.98
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.58
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.02
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.63
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.26
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.23
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,29.8
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.05
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.02
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
113995,Hollyhocks,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.84
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,23.09
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,27.14
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,74.5
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,95.6
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,112.7
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.32
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.41
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.9
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.12
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.96
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.55
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.12
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.8
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.52
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,29.9
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.4
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.27
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.11
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
113995,Hollyhocks,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.72
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.18
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.99
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,23.02
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.5
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.4
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.88
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.3
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.54
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.22
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.0
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.54
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.12
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.78
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.88
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,30.0
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.07
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
113995,Hollyhocks,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.37
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.29
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,29.29
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,70.0
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,121.1
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.81
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.62
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.8
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.7
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.22
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.55
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.88
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.43
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.91
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,30.0
