Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
113995,Hollyhocks,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.72
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.8
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,29.43
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,64.0
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,121.7
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.5
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.41
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.98
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.17
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.76
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.24
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.5
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.99
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.23
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,30.1
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.97
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
113995,Hollyhocks,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.02
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.4
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,29.86
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,68.5
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,123.4
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.05
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.78
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.85
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.6
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.9
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.64
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.4
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.11
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.2
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,30.1
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.19
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.55
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
113995,Hollyhocks,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.42
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.16
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,29.22
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,65.0
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,120.6
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.5
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.59
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.85
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.45
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.24
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.38
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.6
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.95
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.63
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.95
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,30.1
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.31
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.62
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.4
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
113995,Hollyhocks,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.54
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.99
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,30.66
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,72.4
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,127.2
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.5
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.26
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.27
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.18
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.8
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.84
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.06
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.43
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.57
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,30.2
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.28
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.48
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.34
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
113995,Hollyhocks,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.6
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.89
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.73
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,29.07
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,64.5
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,120.6
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.3
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.19
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.9
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.46
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.99
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.51
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.83
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.88
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.41
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.79
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.89
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
113995,Hollyhocks,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.98
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.62
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.48
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,30.22
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,66.0
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.5
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,125.4
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.57
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.21
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.81
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.58
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.6
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.03
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.5
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.55
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.24
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.36
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.33
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.53
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.43
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
113995,Hollyhocks,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.76
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.16
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.05
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,25.74
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,53.2
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.2
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.37
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.69
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.72
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.26
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.68
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.04
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.04
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.74
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.5
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.84
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.46
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.04
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
113995,Hollyhocks,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.79
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.34
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.15
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,30.98
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,70.3
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,129.5
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.03
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.56
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.88
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.31
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.91
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.46
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.48
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.13
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.32
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,30.4
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.15
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.74
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.63
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
113995,Hollyhocks,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.96
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,22.25
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.48
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,30.11
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.5
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,125.4
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.26
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.29
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.52
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.13
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.24
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.24
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,61.3
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.43
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.59
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.66
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,30.4
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.07
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.59
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.53
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
113995,Hollyhocks,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.48
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,24.46
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.37
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.16
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.3
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,103.0
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.5
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.8
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.01
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.89
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.62
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.71
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.18
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.41
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.2
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.08
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.48
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.99
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.52
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.1
