Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,30.4
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,76.66
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.43
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.71
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
113995,Hollyhocks,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.51
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,25.86
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,21.34
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,21.57
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,53.4
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,109.4
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.4
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.19
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.69
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.84
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.12
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.15
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.68
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.99
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.03
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.7
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.9
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,30.4
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.17
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.2
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.79
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
113995,Hollyhocks,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.59
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.52
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.16
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,25.78
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.9
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.0
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.4
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.3
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.17
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.45
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.31
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.75
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.0
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.22
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.07
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.65
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,30.4
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.35
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.16
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.89
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
113995,Hollyhocks,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,24.07
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.51
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,21.38
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,100.5
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.8
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.6
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.94
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.15
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.35
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.9
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.76
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.44
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.11
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.91
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.26
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.03
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.33
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.42
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
113995,Hollyhocks,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.88
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,23.75
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,31.26
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,59.2
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.5
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,97.4
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,128.7
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,15.12
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.95
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.05
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.46
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.87
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.3
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.9
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.67
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.33
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.94
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.12
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.9
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.54
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
113995,Hollyhocks,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.55
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.31
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,29.7
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,63.5
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.1
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,122.6
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.3
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.68
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.01
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.62
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.96
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.92
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.3
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.12
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.02
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,24.18
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.5
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.1
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.59
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.98
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.81
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
113995,Hollyhocks,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.15
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,23.93
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,23.78
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.1
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.4
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,99.7
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,17.25
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.24
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.7
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.8
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.97
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.61
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.88
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.9
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.3
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.46
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.16
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.35
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.7
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,30.2
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.83
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.95
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.71
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
113995,Hollyhocks,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,21.72
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.96
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,30.36
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,58.0
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.8
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,127.2
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,20.19
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.78
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.43
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.5
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.0
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,23.54
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.72
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.3
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.1
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.25
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.56
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.0
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,30.1
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.16
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.84
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.52
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
113995,Hollyhocks,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,24.39
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,23.75
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,28.94
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,58.0
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,102.4
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,98.7
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,122.2
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,20.96
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.06
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,16.54
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,50.7
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.42
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,26.23
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.63
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,67.4
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.3
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.1
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.04
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.5
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.83
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,103.4
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,30.0
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.81
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.53
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.94
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
113995,Hollyhocks,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,24.97
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,31.43
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,22.93
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,69.1
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,104.6
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,128.9
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,19.63
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.38
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.61
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.5
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.35
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.34
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.7
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.8
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.07
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.28
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,33.49
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,74.1
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.1
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,138.1
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,30.0
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.02
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.43
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.73
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
113995,Hollyhocks,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,18.92
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,28.62
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,26.02
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,65.5
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,117.3
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.3
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,20.58
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.57
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.13
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,49.4
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.5
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.93
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.22
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.38
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.5
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.9
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.43
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.3
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.96
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.6
