Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.5
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,29.9
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.85
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.72
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.48
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
113995,Hollyhocks,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.03
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,25.9
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,29.09
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,73.4
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.9
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,107.1
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,120.3
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,21.99
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.18
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.36
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,91.8
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.2
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.22
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.31
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.4
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.6
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.26
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.74
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.9
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,29.7
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.81
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.56
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.5
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
113995,Hollyhocks,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.67
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,22.09
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,25.08
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,60.3
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.9
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,104.9
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,20.73
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.59
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.84
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,51.6
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.9
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.55
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.11
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.16
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.5
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.95
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.4
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.4
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,29.6
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.9
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.18
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.47
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
113995,Hollyhocks,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.82
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.94
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,23.07
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,56.0
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,19.17
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,13.0
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.39
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.1
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.1
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.58
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.56
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.36
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.3
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,24.72
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.73
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.19
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,55.4
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.7
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.29
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.22
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.01
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
113995,Hollyhocks,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,22.15
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,22.27
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.47
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,54.1
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.9
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.5
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.9
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.98
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.79
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,22.78
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,54.4
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,94.5
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.82
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.91
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.59
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.8
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.2
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,28.0
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.3
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.75
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,68.1
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,116.0
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,29.3
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.95
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.27
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.58
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
113995,Hollyhocks,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,22.76
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,27.92
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,24.19
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,55.8
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,95.3
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,115.8
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.0
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,22.57
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.26
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.11
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,95.1
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.37
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,27.25
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.77
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,56.1
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.5
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.6
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.11
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.39
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.82
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.79
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.82
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,54.9
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,103.3
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,29.1
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,89.51
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.23
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.89
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
113995,Hollyhocks,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.77
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,29.25
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,28.34
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,64.6
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,121.1
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,119.0
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,27.21
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,16.73
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.95
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,113.8
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.5
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.06
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,24.47
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.77
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.0
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.3
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.09
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.51
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.31
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.26
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,25.86
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,56.5
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.9
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,107.8
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.35
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.72
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.92
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
113995,Hollyhocks,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.28
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,28.09
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,28.05
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.9
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.9
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,117.2
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,118.2
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,26.23
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,15.38
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.39
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,52.7
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,109.9
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,82.4
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,27.6
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,27.74
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.29
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,65.1
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,114.8
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,114.8
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.21
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.44
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,24.66
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.05
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.03
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.0
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.2
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.1
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,99.77
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.27
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.76
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.2
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
113995,Hollyhocks,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.35
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,35.72
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,28.3
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,72.2
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.0
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,147.9
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,118.6
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,24.52
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.67
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,20.12
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,54.5
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,103.1
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,84.8
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.5
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,30.06
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.53
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,68.3
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.9
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,123.8
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.6
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,22.71
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.45
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,24.24
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.5
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,101.6
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,95.08
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.9
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.18
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.7
113995,Hollyhocks,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,23.2
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,30.4
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,27.42
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,55.8
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.6
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,126.6
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,115.0
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,30.79
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.56
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,21.42
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,64.9
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,128.1
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,89.7
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.49
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,28.63
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.47
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,55.7
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.4
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,118.9
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.1
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.97
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.53
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.99
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.8
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.8
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,28.2
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,99.45
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.12
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.3
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
113995,Hollyhocks,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.14
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,29.7
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,32.83
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,71.6
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.4
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,123.3
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,137.3
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,26.94
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.48
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.34
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,64.8
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,113.3
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.5
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.93
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.53
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.38
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.7
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.5
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.5
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.46
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.81
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.57
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,26.54
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,59.7
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.6
