Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,109.6
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,28.0
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,86.83
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.28
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.09
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
113995,Hollyhocks,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.96
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,27.07
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,35.18
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,71.3
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.7
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,112.5
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,145.9
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,25.23
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.31
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.87
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,60.4
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,105.2
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,24.54
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,26.31
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.36
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,70.6
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.4
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.2
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,23.01
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.5
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,26.36
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,57.0
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.2
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.7
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,27.8
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,91.74
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.18
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.78
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
113995,Hollyhocks,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.82
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,25.32
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,33.23
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,66.6
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,105.1
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,137.7
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,23.68
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.91
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,17.5
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,58.8
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,99.4
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,26.92
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,31.52
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.55
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,75.6
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,113.4
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,129.7
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.35
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.62
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.18
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.9
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,27.7
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,84.77
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.37
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,85.46
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
113995,Hollyhocks,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.73
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,24.61
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,27.27
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,56.9
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,102.1
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,114.2
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,23.04
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.0
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.5
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,47.8
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,96.4
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.0
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,33.56
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.21
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,95.9
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,137.6
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.02
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.15
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.85
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.37
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,27.6
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.92
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.02
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.34
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
113995,Hollyhocks,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.68
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,25.17
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,22.25
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.8
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.7
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,103.5
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.7
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,21.84
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.33
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.82
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.6
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.31
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,34.25
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.52
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,104.7
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,139.7
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.26
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,23.45
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.91
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.63
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,59.5
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.5
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,77.28
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.67
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.23
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
113995,Hollyhocks,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.73
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,21.98
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,20.7
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,48.2
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.9
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,90.9
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,26.5
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.4
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,19.3
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,57.4
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,109.3
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.23
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,25.28
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.36
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,72.6
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.8
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.22
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.61
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.08
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.53
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.7
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.07
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.74
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.89
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
113995,Hollyhocks,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.91
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,22.85
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,23.33
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.7
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,94.6
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.1
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,26.65
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.13
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,19.16
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,71.1
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,110.9
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.09
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.42
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.49
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,69.4
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.34
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.34
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.67
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.15
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.98
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.08
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.13
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
113995,Hollyhocks,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.65
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.3
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,22.36
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,94.4
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,25.84
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.91
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,19.41
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,68.6
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,107.4
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.52
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.7
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.7
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,64.2
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.6
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.24
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,22.16
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.26
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.15
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,59.1
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.2
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,87.18
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.18
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.63
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,174.0
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
113995,Hollyhocks,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.31
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,21.25
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.77
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.5
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,23.19
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.21
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,19.34
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,54.6
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,96.4
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.3
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.05
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.34
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.61
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.7
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.6
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.04
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,25.87
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.14
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.53
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,67.6
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.1
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.42
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.93
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.25
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
113995,Hollyhocks,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.63
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.9
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.66
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,57.0
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.2
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.5
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,24.32
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.37
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.21
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,54.1
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,101.3
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.6
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.63
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.69
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.42
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,59.8
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.8
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.34
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.38
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.5
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.32
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.96
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.45
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.6
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
113995,Hollyhocks,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.9
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.64
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,22.4
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,24.11
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.26
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.6
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,55.0
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,100.0
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,27.12
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.65
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.11
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,73.9
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.0
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.19
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.17
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.78
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.07
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
