Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.3
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,76.29
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.34
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.18
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
113995,Hollyhocks,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.97
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.01
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,22.33
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.7
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.5
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,21.58
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.91
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.69
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,90.0
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,34.3
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.85
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.72
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,96.0
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,140.7
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.8
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.94
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.95
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.9
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,83.65
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.71
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.7
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,177.2
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
113995,Hollyhocks,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.92
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.09
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.58
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,19.63
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.0
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.91
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.54
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.57
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.97
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,64.1
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.46
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.63
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.03
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.1
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.55
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.49
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
113995,Hollyhocks,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.51
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.62
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.63
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,19.99
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.86
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.57
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.8
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.22
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.41
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.65
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.85
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.49
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.75
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.56
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.59
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
113995,Hollyhocks,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.05
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.9
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.22
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.6
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,24.63
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.53
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.05
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,56.5
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,102.8
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.61
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.43
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.44
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.15
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.25
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.31
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.66
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.54
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
113995,Hollyhocks,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.24
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.29
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.38
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,32.87
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.63
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.29
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,94.6
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,134.8
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.31
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.71
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.05
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.65
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.27
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.78
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,58.9
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.69
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.42
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,197.8
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
113995,Hollyhocks,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.83
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.54
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.57
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,28.96
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.86
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.01
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,77.2
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,118.9
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.89
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.08
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.16
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.23
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.38
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.28
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.35
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,63.4
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.1
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.05
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.76
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,166.8
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
113995,Hollyhocks,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.42
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.8
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.66
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,27.23
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.09
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.14
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,70.2
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,112.2
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.78
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.51
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.33
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.6
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.61
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.25
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,74.04
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.01
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.37
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,160.4
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
113995,Hollyhocks,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.05
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.99
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.0
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.57
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,32.39
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.24
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.06
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,85.5
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,133.2
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.52
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.28
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.32
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.39
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.59
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.57
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.7
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.3
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,79.29
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.11
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
113995,Hollyhocks,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.96
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.96
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.4
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.7
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,29.98
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.04
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.81
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,80.2
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,123.5
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.86
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.75
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.51
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.13
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.68
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.16
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.02
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,77.47
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.9
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.74
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,152.9
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
113995,Hollyhocks,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.62
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.31
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.9
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,25.69
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.58
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.24
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,68.9
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,106.0
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.63
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.16
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.93
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.51
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.8
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.35
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.06
