Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.7
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,80.74
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.4
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
113995,Hollyhocks,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.8
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.8
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.37
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.3
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,25.08
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.26
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,67.5
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,103.6
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.79
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.1
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.59
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.18
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.01
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.6
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.67
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.68
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,164.5
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
113995,Hollyhocks,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.45
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.97
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.48
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,31.95
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.79
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.93
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,102.3
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,132.1
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.75
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.09
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.57
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.29
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.0
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.9
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,70.44
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,185.2
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
113995,Hollyhocks,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.8
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.22
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.44
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,35.05
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.05
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.29
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,111.4
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,143.8
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.88
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.82
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.98
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.14
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.24
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.57
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.88
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,182.4
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
113995,Hollyhocks,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.16
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.72
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.42
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,29.21
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.98
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.3
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,85.9
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,120.6
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.4
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.01
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.42
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.65
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.13
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,60.1
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.3
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,79.42
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.84
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,187.9
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
113995,Hollyhocks,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.15
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.54
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.82
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.06
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.0
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,29.59
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.93
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.0
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,87.0
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,123.4
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.44
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.66
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.25
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.7
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.6
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.15
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.05
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.46
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,86.5
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,99.2
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,91.63
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.88
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,241.9
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
113995,Hollyhocks,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.84
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.56
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.55
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,30.0
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.21
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.29
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,96.7
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,123.7
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.8
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.96
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.72
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.3
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.3
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.17
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.89
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.71
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.31
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.52
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,199.3
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
113995,Hollyhocks,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.6
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.43
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.04
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,33.36
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.55
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.11
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,111.6
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,136.8
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.31
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.23
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.13
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.38
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.06
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.44
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.02
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,74.34
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,185.3
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
113995,Hollyhocks,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.1
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.15
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.21
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,28.06
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.77
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.75
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,84.5
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,115.3
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.57
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.01
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.26
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.34
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.04
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.68
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.07
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
113995,Hollyhocks,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.03
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.23
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.84
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,20.24
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.16
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.53
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,66.9
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.3
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.1
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.86
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.56
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.27
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.94
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.29
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.0
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.99
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.3
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.65
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.25
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.91
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
113995,Hollyhocks,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.71
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.3
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.02
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,19.87
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.78
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,66.3
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.5
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.52
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.71
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.15
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.2
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.28
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.21
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.56
