Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.09
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,64.31
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.79
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
113995,Hollyhocks,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,23.51
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.31
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.15
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,63.6
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.7
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,21.55
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.6
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.69
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,64.0
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,90.2
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.72
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.32
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.6
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.51
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.22
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.94
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.66
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.17
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.1
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,180.9
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
113995,Hollyhocks,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,22.88
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.33
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.18
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.4
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.4
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,22.38
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.83
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.06
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,63.3
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.66
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.76
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.01
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.44
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.69
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.87
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,58.5
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.2
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,80.36
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,192.5
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
113995,Hollyhocks,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.77
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.82
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.63
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.5
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,23.5
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.98
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.6
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,62.1
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,97.0
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.73
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.69
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.71
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.8
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.4
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.2
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.01
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.14
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,78.21
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,189.1
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
113995,Hollyhocks,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.2
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.39
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.01
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.1
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.2
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,25.63
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.04
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.56
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,59.4
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,107.2
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.39
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.34
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.22
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,58.5
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.4
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.49
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.06
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.99
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,56.9
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.5
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,86.28
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.49
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,203.6
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
113995,Hollyhocks,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,22.79
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.32
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.91
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,95.5
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,27.15
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.88
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.97
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,64.4
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,112.9
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.49
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.98
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,64.4
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.4
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.93
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.43
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.46
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,25.1
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,85.36
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.61
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.65
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,183.0
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
113995,Hollyhocks,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,25.71
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.73
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.6
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,54.5
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,107.7
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,28.73
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.63
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.56
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,75.6
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,120.1
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.15
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.75
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.4
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.07
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.25
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.43
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,25.0
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,87.66
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.35
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,207.9
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
113995,Hollyhocks,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,20.61
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.22
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.5
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.5
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,25.66
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.23
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.21
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,66.7
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,107.0
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.61
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.22
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.07
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.7
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.09
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.34
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.97
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.97
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.35
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,24.9
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,77.84
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.63
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,180.4
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
113995,Hollyhocks,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.31
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.47
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.54
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,24.4
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.07
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.87
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,56.0
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,101.6
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.69
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.53
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.09
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.56
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.28
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.6
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,24.8
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.97
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.35
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
113995,Hollyhocks,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.21
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.28
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.22
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,20.7
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.05
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.69
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.5
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.48
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.1
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.12
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.64
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.37
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.87
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.95
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.54
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.87
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.4
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
113995,Hollyhocks,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.56
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.06
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.34
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.1
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,20.41
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.86
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.45
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,49.9
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.18
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.21
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.29
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.0
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.5
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.87
