Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.53
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.28
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.02
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.65
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.36
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
113995,Hollyhocks,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.03
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.41
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.62
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,22.97
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.02
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.65
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,62.2
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,95.4
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.51
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.31
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.42
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.91
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.49
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.7
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,24.2
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.41
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.23
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.4
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
113995,Hollyhocks,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.44
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.41
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.31
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,26.69
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.16
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.62
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,76.4
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,113.1
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.14
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.42
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.69
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.37
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.15
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.69
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.42
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.0
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.42
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.68
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
113995,Hollyhocks,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.1
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.84
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.49
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.5
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,21.47
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.85
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.53
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,50.3
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,90.9
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.06
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.43
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.82
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.37
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.03
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.01
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.03
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.66
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.12
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.86
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
113995,Hollyhocks,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.16
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.12
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.51
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.8
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.31
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.76
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.16
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.2
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.87
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.82
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.77
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.78
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.49
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
113995,Hollyhocks,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.06
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.99
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.77
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.26
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.69
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.52
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.4
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.85
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.87
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.57
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.06
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.36
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.28
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.59
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
113995,Hollyhocks,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.78
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.56
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.65
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.06
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.4
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.67
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.62
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.06
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.22
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.16
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.42
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.62
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.45
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
113995,Hollyhocks,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.88
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.81
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.53
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.93
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.14
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.35
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.92
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.88
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.16
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.01
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.66
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.45
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,23.7
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.49
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
113995,Hollyhocks,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.45
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.57
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.36
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,49.8
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.2
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.88
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.58
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.4
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.94
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.91
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.75
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.53
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.96
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.5
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.92
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.81
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
113995,Hollyhocks,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.55
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.09
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.06
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.9
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.5
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.73
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.09
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.7
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.07
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.13
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.98
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.17
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.79
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.29
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.36
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,58.2
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.4
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.14
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.6
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.1
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
113995,Hollyhocks,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.45
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.03
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.98
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,59.2
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.14
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.83
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.82
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.23
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.33
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.1
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.41
