Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.75
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.09
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.23
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.94
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
113995,Hollyhocks,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.73
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.71
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.33
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.59
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.09
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.83
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.79
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.37
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.99
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.57
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.52
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.74
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.68
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.68
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
113995,Hollyhocks,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.17
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.29
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.56
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.2
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.2
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.9
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.85
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.35
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.06
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.42
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.29
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.06
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.86
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.63
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.2
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.98
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.19
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
113995,Hollyhocks,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.56
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.02
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.6
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,53.1
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.7
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.81
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.65
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.24
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.17
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.31
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.0
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.33
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.97
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.32
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.74
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.2
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.9
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.52
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.3
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.86
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
113995,Hollyhocks,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.4
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.06
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.22
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.25
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.14
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.4
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.89
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.35
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.93
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.66
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.28
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.65
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.83
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.2
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
113995,Hollyhocks,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.26
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.71
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.42
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.82
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.09
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.52
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.65
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.5
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.2
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.59
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.34
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.42
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.31
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.64
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
113995,Hollyhocks,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.43
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.95
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.55
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.2
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.1
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.9
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.97
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.66
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.38
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.71
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.19
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.57
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.8
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
113995,Hollyhocks,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.66
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.72
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.9
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.6
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.34
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.98
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.08
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.37
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.97
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.09
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.79
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.66
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.14
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,23.6
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.17
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.34
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
113995,Hollyhocks,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.51
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.63
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.1
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.35
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.4
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.5
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.76
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.95
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.61
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.53
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.29
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.08
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.38
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.14
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,23.7
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.31
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.49
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
113995,Hollyhocks,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.41
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.62
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.78
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,70.4
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.9
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.65
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.11
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.08
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.02
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.57
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.08
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.5
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.62
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.04
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
113995,Hollyhocks,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.76
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.98
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.69
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.26
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.0
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.85
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.89
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.66
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.34
