Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.07
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113995,Hollyhocks,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.48
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.5
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.28
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.36
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.58
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.64
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.41
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.17
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.88
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.16
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.82
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.73
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113995,Hollyhocks,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.63
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.54
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.07
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.32
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.5
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.42
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.15
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.26
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.92
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.65
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
113995,Hollyhocks,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.63
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.65
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.87
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.15
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.7
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.38
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.89
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.82
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.71
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.18
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.42
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.06
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113995,Hollyhocks,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.66
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.53
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.01
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.73
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.94
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.97
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.89
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.28
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.09
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.76
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
113995,Hollyhocks,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.55
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.46
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.56
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.98
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.0
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.67
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.91
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.3
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.19
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.95
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.41
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.84
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
113995,Hollyhocks,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.54
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.38
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.09
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.84
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.56
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.42
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.45
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.67
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.48
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.48
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.37
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113995,Hollyhocks,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.56
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.06
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.09
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.11
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.31
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.88
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.96
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.13
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.9
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.3
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.17
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.96
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.9
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
113995,Hollyhocks,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.76
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.23
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.63
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.42
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.91
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.18
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.06
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.69
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.4
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.22
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.9
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.49
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,24.2
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113995,Hollyhocks,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.61
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.01
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.11
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.88
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.5
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.84
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.86
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.32
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.86
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.61
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.18
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.75
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.19
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113995,Hollyhocks,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.03
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.02
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.62
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.79
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.11
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.86
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.03
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.52
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.11
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.14
