Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.69
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.19
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
113995,Hollyhocks,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.92
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.25
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.2
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.95
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.91
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.49
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.08
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.44
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.17
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.84
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.15
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
113995,Hollyhocks,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.12
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.83
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.48
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.72
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.49
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.55
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.92
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.21
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.15
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.22
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.38
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
113995,Hollyhocks,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.16
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.96
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.31
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.87
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.22
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.52
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.1
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.55
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.0
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.86
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.14
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.08
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
113995,Hollyhocks,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.45
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.15
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.77
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.84
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.89
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.18
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.63
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.35
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.77
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.56
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.29
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
113995,Hollyhocks,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.08
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.36
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.38
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.88
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.64
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.7
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.65
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.99
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.4
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.82
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
113995,Hollyhocks,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.72
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.27
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.88
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.42
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.84
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.65
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.71
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.4
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.02
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.69
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.92
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.23
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,24.8
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113995,Hollyhocks,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.71
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.14
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.01
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.73
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.15
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.81
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.5
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.7
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.51
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.61
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.31
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,24.8
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
113995,Hollyhocks,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.42
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.34
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.54
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.87
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.28
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.42
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.26
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.38
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.95
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.84
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.62
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,24.9
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
113995,Hollyhocks,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.42
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.62
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.69
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.79
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.0
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.94
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.53
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.13
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.4
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.91
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.72
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,25.0
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
113995,Hollyhocks,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.54
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.81
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.61
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.26
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.5
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.89
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.92
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.43
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.36
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.35
