Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.68
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,25.0
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
113995,Hollyhocks,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.7
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.37
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.91
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.97
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.68
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.84
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.87
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.03
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.62
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.1
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.36
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.76
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,25.1
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113995,Hollyhocks,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.69
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.3
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.0
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.74
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.25
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.45
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.71
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.41
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.96
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.51
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.62
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.03
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.88
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
113995,Hollyhocks,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.95
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.26
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.61
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.88
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.93
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.06
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.75
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.31
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.73
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.57
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.52
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113995,Hollyhocks,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.05
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.9
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.92
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.32
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.82
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.35
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.59
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.17
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.82
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.33
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113995,Hollyhocks,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.2
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.36
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.93
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.89
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.67
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.72
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.24
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.15
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.36
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.09
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
113995,Hollyhocks,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.04
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.16
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.39
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.43
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.6
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.15
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.22
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.24
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.54
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.97
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.98
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
113995,Hollyhocks,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.28
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.14
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.28
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.73
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.93
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.84
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.88
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.9
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.31
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.53
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.59
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.02
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
113995,Hollyhocks,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.61
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.46
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.46
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.5
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.36
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.57
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.66
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.69
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.84
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.14
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.57
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113995,Hollyhocks,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.5
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.17
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.37
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.9
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.47
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.58
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.36
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.33
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.15
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.49
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.0
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.25
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.05
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113995,Hollyhocks,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.18
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.44
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.44
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.56
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.38
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.86
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.28
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.03
