Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.37
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113995,Hollyhocks,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.84
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.52
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.28
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.35
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.22
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.93
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.8
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.7
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.72
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.21
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
113995,Hollyhocks,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.59
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.35
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.95
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.29
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.6
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.26
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.49
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.04
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.18
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.07
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.7
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.52
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.23
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
113995,Hollyhocks,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.19
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.57
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.98
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.49
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.7
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.05
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.2
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.94
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.66
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.2
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
113995,Hollyhocks,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.63
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.87
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.11
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.84
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.6
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.91
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.88
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.19
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.6
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.95
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.42
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.15
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
113995,Hollyhocks,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.36
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.74
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.07
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.01
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.7
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.29
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.29
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.98
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.38
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.83
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.81
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.6
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.33
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113995,Hollyhocks,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.66
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.88
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.88
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.91
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.85
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.18
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.75
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.02
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.06
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.82
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.17
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.61
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.73
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
113995,Hollyhocks,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.71
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.07
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.76
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.55
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.21
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.77
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.94
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.52
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.84
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.79
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.76
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
113995,Hollyhocks,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.55
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.28
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.32
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.14
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.9
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.21
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,14.03
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.95
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.36
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.52
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.19
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.0
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.4
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
113995,Hollyhocks,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.72
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.76
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.76
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.96
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.64
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.65
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.82
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.5
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.6
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.88
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.36
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.26
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113995,Hollyhocks,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.44
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.85
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.7
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.56
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.3
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.13
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.45
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.35
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.85
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.22
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.79
