Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.59
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.14
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
113995,Hollyhocks,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.9
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.65
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.68
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.43
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.86
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.01
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.02
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.68
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.2
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.04
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.32
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.56
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
113995,Hollyhocks,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.74
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.49
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.2
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.65
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.68
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.78
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.3
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.6
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.81
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.23
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.66
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.19
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.92
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
113995,Hollyhocks,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.83
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,20.21
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.92
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,57.2
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.04
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.61
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.23
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.38
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.93
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.94
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.82
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.89
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.55
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,25.1
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
113995,Hollyhocks,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.19
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,23.33
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.32
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,64.6
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,95.5
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.31
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.95
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.32
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.69
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.35
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.76
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.97
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.43
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
113995,Hollyhocks,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.47
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.27
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.97
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.5
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.94
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.54
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.86
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.21
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.48
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.55
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.8
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.39
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.82
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
113995,Hollyhocks,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.7
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.59
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,18.8
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.3
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.26
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.76
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.72
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.16
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.15
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.84
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.85
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.93
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113995,Hollyhocks,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.32
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.68
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.59
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.84
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.44
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.0
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.12
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.77
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.81
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.64
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.42
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.1
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.51
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
113995,Hollyhocks,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.97
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.37
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.65
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.31
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.33
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.5
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.59
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.41
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.96
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.05
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.09
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.46
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
113995,Hollyhocks,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.8
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.04
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.57
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.91
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.6
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.63
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.87
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.66
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.38
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.93
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.59
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
113995,Hollyhocks,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.77
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.82
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.22
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.34
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.5
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.2
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.66
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.85
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.24
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.28
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.23
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.45
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.14
