Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.91
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.09
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.89
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.22
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
113995,Hollyhocks,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.94
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.9
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.36
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.35
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.1
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.35
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.12
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.95
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.84
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.36
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.92
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.23
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.85
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.86
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.78
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.69
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
113995,Hollyhocks,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.62
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,22.03
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,22.25
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.6
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.35
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.31
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.49
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.34
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.19
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.16
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.62
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.87
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.14
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.93
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.39
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
113995,Hollyhocks,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.65
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.07
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,21.61
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.8
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.6
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.5
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.12
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.43
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.4
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.29
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.48
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.99
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.66
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.84
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.53
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.14
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.36
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
113995,Hollyhocks,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.85
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,21.86
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,22.92
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,64.8
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,90.9
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.25
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.49
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.38
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.89
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.24
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.38
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.8
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.03
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.99
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.5
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.78
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.62
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.67
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
113995,Hollyhocks,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.9
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.61
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,25.22
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,55.1
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.9
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,105.4
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.7
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.14
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.5
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.06
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.53
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.59
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.06
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.37
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.45
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.3
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.72
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.76
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
113995,Hollyhocks,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.46
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.66
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,25.11
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,56.2
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.7
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,105.5
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.76
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.46
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.02
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.84
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.89
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.85
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.54
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.88
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.69
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.6
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.89
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.68
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
113995,Hollyhocks,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.62
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.46
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.03
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,24.59
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,103.7
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.84
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.4
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.78
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.91
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.22
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.35
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.3
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.51
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.74
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.16
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.72
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.39
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.88
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
113995,Hollyhocks,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.69
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.25
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.31
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,24.08
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.5
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.7
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,101.2
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,16.52
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.39
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.18
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.16
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.24
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.73
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.93
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.36
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.94
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.86
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.3
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.93
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
113995,Hollyhocks,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.68
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.8
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.85
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,20.95
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.1
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.1
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.0
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,16.59
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.73
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.06
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.74
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.14
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.6
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,49.4
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.46
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.6
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.76
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.7
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.59
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.31
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.38
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
113995,Hollyhocks,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.71
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.0
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.11
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,22.06
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,94.2
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.15
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.42
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.07
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.74
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.65
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.47
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,64.6
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.4
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
