Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.08
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.75
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.31
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.97
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.93
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.9
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
113995,Hollyhocks,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.68
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.05
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.4
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,25.29
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,55.4
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,90.0
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,106.4
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,17.55
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.89
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.92
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.5
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.11
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.42
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.44
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,63.7
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.7
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.53
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.22
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.06
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,78.24
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.93
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.71
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
113995,Hollyhocks,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.06
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.53
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,24.45
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.0
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.7
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,19.1
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.63
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.45
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.7
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.94
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.97
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.9
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.8
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.77
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.49
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.15
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.1
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.62
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.59
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.03
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.1
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
113995,Hollyhocks,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.96
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.19
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,26.83
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.3
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.9
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,112.0
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,19.07
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.62
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.16
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.68
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.13
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.9
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.17
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.35
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.14
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.7
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.87
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.29
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.03
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
113995,Hollyhocks,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.82
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.68
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,22.86
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.8
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,95.1
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,19.35
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.87
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.7
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.4
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.34
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.92
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.06
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.58
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.52
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.07
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,56.6
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.5
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,79.09
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.98
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.7
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.7
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
113995,Hollyhocks,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.4
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.6
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,23.38
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.0
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.64
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.77
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.92
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.89
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.48
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.28
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.57
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.1
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.95
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.56
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.36
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.5
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.6
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,75.61
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.36
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.19
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
113995,Hollyhocks,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.22
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.59
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,29.45
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,61.4
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,122.8
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.24
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.83
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.19
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.91
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.02
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.22
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.7
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.32
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.45
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.09
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.72
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.1
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.1
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.83
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.53
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.58
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
113995,Hollyhocks,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.59
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.56
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.46
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.82
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.03
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.06
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.14
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.78
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.43
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.5
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,22.43
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.89
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.49
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.1
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,75.98
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.26
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.43
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
113995,Hollyhocks,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.09
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,26.64
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,22.67
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,61.7
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,109.6
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.3
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,19.78
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.58
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.73
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.39
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.19
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.04
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,62.7
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.3
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.1
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,27.84
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.76
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.01
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,62.8
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,114.6
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,87.1
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.18
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.44
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,165.6
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
113995,Hollyhocks,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.26
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.49
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.69
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,56.7
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.0
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.0
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,18.11
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.14
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.8
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.24
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.87
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.47
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,61.4
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,23.24
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.59
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.19
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,48.4
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.8
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.9
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.7
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.85
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.08
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.15
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,170.3
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
113995,Hollyhocks,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.35
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,22.0
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,18.75
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.3
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.6
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.5
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.29
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,16.9
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.77
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,69.9
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.99
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.61
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.19
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,62.8
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.9
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
