Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.85
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.63
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,24.16
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.2
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.8
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,85.47
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.13
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.87
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
113995,Hollyhocks,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,22.84
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.58
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.56
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,50.0
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,95.3
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.96
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,13.97
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.7
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.29
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.54
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.49
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,57.4
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.0
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.81
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.68
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.68
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.3
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.5
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.8
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.9
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.76
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.43
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
113995,Hollyhocks,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,29.03
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,23.46
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,22.11
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,57.1
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,120.0
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,98.7
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.3
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,22.07
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.73
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.57
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,51.2
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.3
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.28
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.41
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.93
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,58.1
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.9
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.36
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.6
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,25.86
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.7
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.5
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,107.4
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,93.74
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.19
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.47
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,173.0
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
113995,Hollyhocks,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.28
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.57
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,22.63
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.3
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,90.6
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.2
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.2
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,14.04
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.62
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.7
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.15
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.28
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.41
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,63.2
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.1
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.1
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.13
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.61
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,30.37
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,55.4
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.6
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.1
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,125.5
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,80.76
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.5
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.03
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
113995,Hollyhocks,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.7
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.69
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,27.8
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.9
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,115.6
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,19.83
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.22
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.58
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.9
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.52
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.89
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.65
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.5
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.47
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.44
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,25.7
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.6
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.8
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,106.0
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.53
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.26
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.72
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
113995,Hollyhocks,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.04
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.13
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,23.75
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.1
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,23.8
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.28
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.83
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,58.2
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,100.1
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.38
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.88
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.36
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.7
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.4
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.24
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.94
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,23.1
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.4
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.4
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.4
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,87.46
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.23
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.04
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
113995,Hollyhocks,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.09
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,21.87
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,23.42
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,97.2
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,22.97
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.21
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.18
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,55.0
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,95.6
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,28.58
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.37
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.46
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,61.8
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,117.8
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,24.57
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.21
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.02
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.8
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.6
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,98.22
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.66
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.09
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,188.3
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.6
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
113995,Hollyhocks,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,20.21
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,30.37
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,20.75
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,71.6
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.5
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,125.8
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,22.13
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.87
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.15
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.9
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,29.0
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.46
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.35
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,63.2
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,119.3
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.7
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.65
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.28
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.84
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.3
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.6
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.6
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.99
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.97
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.1
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.8
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
113995,Hollyhocks,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.51
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,23.77
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.72
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,59.6
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.3
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,20.05
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,15.46
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.26
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.96
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.32
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.7
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.7
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.15
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,26.78
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.5
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.96
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,61.4
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,112.0
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.7
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.3
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.05
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.64
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
113995,Hollyhocks,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.57
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,25.95
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,21.5
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,59.7
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,107.7
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.3
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,25.25
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.38
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.97
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,55.8
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,105.7
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.81
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.72
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.46
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.23
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,25.11
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.25
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.1
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,53.5
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.0
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,88.74
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.3
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.04
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
113995,Hollyhocks,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,25.12
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,23.78
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,22.63
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,53.5
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,107.2
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.4
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,28.83
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.0
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,22.65
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,69.2
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,120.0
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,94.7
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.84
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.51
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.04
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.6
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.09
