Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,26.47
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.81
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.18
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,60.6
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,109.6
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,100.26
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.09
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.5
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,168.8
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.7
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
113995,Hollyhocks,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.6
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.07
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,23.07
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.6
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.1
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,97.4
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,32.63
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.38
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,28.33
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,82.8
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,135.5
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,116.9
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.21
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.66
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.23
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.1
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.7
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.1
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.72
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,25.44
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.81
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.39
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,62.1
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.6
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.9
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,102.88
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.91
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.01
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
113995,Hollyhocks,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.94
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,21.03
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.82
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.8
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.8
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,26.55
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,16.08
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,21.62
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,51.2
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,110.0
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,90.2
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,26.8
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.9
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.72
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,71.0
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.4
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.0
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.15
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.83
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.79
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.48
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.4
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.7
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,94.12
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.81
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.64
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,160.1
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
113995,Hollyhocks,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.45
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,30.42
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,23.32
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,70.0
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.8
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,126.7
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.6
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,23.69
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.03
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.82
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,57.8
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,99.6
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.19
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.97
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.26
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,57.2
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.2
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.9
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.18
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.04
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.96
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.73
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.1
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.9
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.7
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,90.38
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.38
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.12
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
113995,Hollyhocks,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.19
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,25.02
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,22.19
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,65.3
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,105.0
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,94.6
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,23.07
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.31
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.82
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,58.6
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,96.4
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,26.37
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.38
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.34
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,71.5
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,109.7
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.59
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.46
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.66
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,25.06
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,54.6
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.1
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.4
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,88.09
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.37
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.41
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
113995,Hollyhocks,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.87
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,20.22
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.67
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.1
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.47
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.6
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,17.17
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,54.2
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.19
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.89
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.61
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,68.1
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.7
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.75
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.16
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.27
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.38
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.5
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.2
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.7
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.98
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.83
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
113995,Hollyhocks,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.76
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,23.11
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.43
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,60.8
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.96
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.68
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.29
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.6
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.5
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.27
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.28
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.07
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,62.0
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.69
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.13
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.58
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.51
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.54
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.8
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.57
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.58
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.33
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
113995,Hollyhocks,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.12
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.3
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.53
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.69
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.22
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.99
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.2
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.4
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.5
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.47
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.97
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.59
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.92
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,23.91
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.3
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.6
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.8
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.94
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.9
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
113995,Hollyhocks,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.76
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,21.46
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.09
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,69.4
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,16.14
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.24
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.58
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.0
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.27
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.95
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,26.4
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.75
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.29
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.1
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.6
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.9
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.5
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.31
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.71
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
113995,Hollyhocks,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.75
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.63
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.28
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.4
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.3
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.42
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.86
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.67
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.75
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.53
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.33
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.5
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.33
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.57
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,24.41
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.7
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.0
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.5
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.05
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.37
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
113995,Hollyhocks,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.84
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.85
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.46
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.12
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.28
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.88
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.49
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.46
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.3
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
