Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.28
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.99
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,29.82
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.97
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.43
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,64.6
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,124.0
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.3
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.27
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.56
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
113995,Hollyhocks,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.17
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.31
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.46
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.77
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.57
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.2
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.25
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.89
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.46
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.38
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.49
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.65
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.73
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.1
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.69
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.42
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
113995,Hollyhocks,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.76
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.63
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.76
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.3
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.14
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.14
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.05
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.19
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,63.9
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.42
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.79
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.23
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.58
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.29
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.33
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
113995,Hollyhocks,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.0
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.63
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.67
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.71
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.88
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.7
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.08
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.72
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.9
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,59.0
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.7
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.69
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.8
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.12
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.82
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.84
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.89
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.05
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
113995,Hollyhocks,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.71
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.63
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.37
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.3
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.29
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.78
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.23
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.36
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.08
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.12
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,56.2
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.21
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.56
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.33
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.3
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.5
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.91
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.82
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
113995,Hollyhocks,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.89
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.3
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.56
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.7
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.25
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.91
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.22
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.4
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.27
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.38
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.39
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.24
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.13
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.87
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.78
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.61
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
113995,Hollyhocks,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.2
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.28
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.65
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,53.2
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.08
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.91
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.61
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.09
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.53
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.81
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.66
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.97
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.75
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.79
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.0
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.34
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.48
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
113995,Hollyhocks,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.87
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.65
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.42
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.01
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.25
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.69
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.07
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.47
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.69
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.06
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.1
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.46
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.43
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.7
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.05
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.82
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
113995,Hollyhocks,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.43
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.38
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.18
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.66
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.15
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.46
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.25
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.12
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.1
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.95
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.56
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.39
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.63
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.2
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.59
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
113995,Hollyhocks,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.49
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.97
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.02
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.2
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.75
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.58
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.97
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.38
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.15
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.75
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.76
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.23
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.34
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.12
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.56
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.9
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.82
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
113995,Hollyhocks,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.56
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.57
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.31
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.17
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.59
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.7
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.66
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.96
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.41
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.3
