Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.96
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.46
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.83
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.95
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.46
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.07
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
113995,Hollyhocks,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.75
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.35
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.05
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.29
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.16
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.81
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.26
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.38
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.3
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.78
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.2
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.65
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.02
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.3
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.54
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
113995,Hollyhocks,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.81
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.72
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.3
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.9
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.09
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.08
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.74
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.73
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.43
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.42
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.64
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.54
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.79
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.8
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.9
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.1
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.08
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
113995,Hollyhocks,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.87
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.42
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.35
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,49.3
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.95
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.76
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.64
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.89
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.29
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.66
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.49
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.17
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.99
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.33
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.1
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.87
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.46
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
113995,Hollyhocks,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.51
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.58
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.53
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.74
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.71
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.44
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.71
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.55
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.25
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.17
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.57
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.96
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.54
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.4
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.52
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.8
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
113995,Hollyhocks,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.25
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.96
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.31
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.4
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.57
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.96
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.04
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.55
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.28
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.59
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.24
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,24.29
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.0
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,57.1
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.6
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.61
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.49
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
113995,Hollyhocks,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.87
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,23.61
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.05
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,82.1
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,97.1
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.81
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.14
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.83
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.09
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.55
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.24
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.5
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.36
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,23.9
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.36
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.5
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.9
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.14
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.2
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
113995,Hollyhocks,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.14
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.11
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.12
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,73.8
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.3
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.1
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.72
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.49
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.19
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.48
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.31
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.45
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.26
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.2
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.13
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.7
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,23.92
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.56
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.4
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,97.2
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.04
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.83
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
113995,Hollyhocks,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.0
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,24.04
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.71
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,81.8
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.6
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.52
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.62
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.97
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.92
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.55
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.31
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.12
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.88
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.36
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.54
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.14
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.5
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.8
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.75
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
113995,Hollyhocks,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.38
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,22.78
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.69
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,78.9
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.7
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.78
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.86
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.41
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.65
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.62
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.59
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.57
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.15
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.43
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.75
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.22
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.0
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.3
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.24
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.01
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.92
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
113995,Hollyhocks,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.72
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.58
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.31
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.99
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,66.9
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.1
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.9
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.29
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.92
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.74
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.46
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.92
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.0
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.7
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.3
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.9
