Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.57
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.94
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.46
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.1
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,27.46
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,56.0
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,113.2
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.78
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.19
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
113995,Hollyhocks,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.87
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.19
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.95
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,69.0
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.18
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.77
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.92
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.93
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.91
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.83
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.11
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.44
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.77
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.71
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.25
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,27.92
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,61.0
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,115.3
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.69
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
113995,Hollyhocks,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,24.19
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.04
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.75
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,87.8
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.1
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.73
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.87
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.5
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.2
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.22
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.65
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.14
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.6
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.33
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.84
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,21.0
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.78
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.0
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.9
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.95
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.13
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
113995,Hollyhocks,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.67
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.35
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.42
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,66.9
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.5
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.81
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.87
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.44
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.74
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.11
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.57
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.73
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.33
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.93
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.37
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,23.5
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.66
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.4
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.59
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.83
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
113995,Hollyhocks,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.07
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.37
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.73
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,68.5
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.34
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.19
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.5
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.84
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.18
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.64
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.31
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.75
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.78
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.03
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.2
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.7
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.5
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.8
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.03
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.77
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
113995,Hollyhocks,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.12
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,20.45
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,0.69
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,82.4
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.7
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.8
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.34
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.27
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.93
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.6
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.71
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.55
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.25
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.32
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.03
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.06
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.51
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.2
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.0
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.88
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.45
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
113995,Hollyhocks,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.81
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,22.49
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.73
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,79.6
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.8
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.85
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.87
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.68
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.0
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.62
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.05
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,50.3
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.56
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.92
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.82
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.45
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.89
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.0
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.5
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.43
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
113995,Hollyhocks,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.33
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.51
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.75
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.1
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.08
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.67
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.02
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.22
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.69
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.78
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.3
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.94
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.29
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.45
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.07
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.59
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,26.19
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.6
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.6
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.1
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.7
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.46
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
113995,Hollyhocks,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.78
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.83
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.08
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,62.8
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.2
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.79
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.23
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.73
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.4
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.09
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.12
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.95
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.7
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.68
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.0
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,28.04
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,68.7
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,116.4
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.64
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.14
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
113995,Hollyhocks,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.52
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.66
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.39
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,65.6
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.7
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.44
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.72
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.42
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.53
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.98
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.4
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.29
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.36
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.9
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.12
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,25.12
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.1
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.8
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.39
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.49
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
113995,Hollyhocks,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.71
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.94
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.52
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,51.9
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.03
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.37
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.02
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.98
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.89
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.0
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,61.5
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.1
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
