Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.08
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.39
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.88
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.61
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,30.95
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,65.5
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.3
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,126.6
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,25.4
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.59
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.81
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.49
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
113995,Hollyhocks,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.88
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.81
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.11
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.2
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.5
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.99
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.21
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.49
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.81
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.8
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.77
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.49
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.87
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.54
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,34.0
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,68.5
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,138.7
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.23
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.87
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.98
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
113995,Hollyhocks,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.77
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.03
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.72
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,53.6
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.83
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.2
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.0
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.18
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.63
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,56.5
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.92
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.72
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.39
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,23.63
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,24.84
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.6
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.1
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.16
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.49
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
113995,Hollyhocks,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.64
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.13
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.38
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.53
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.22
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.2
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.33
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.08
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.24
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.15
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,62.4
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.4
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.16
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.11
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.96
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,25.75
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.35
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.4
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.1
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.2
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,25.0
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.4
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.57
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
113995,Hollyhocks,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.96
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.72
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.33
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.25
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.03
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.14
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.74
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.29
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.67
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.99
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.84
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.66
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,24.5
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.24
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,99.8
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.1
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,24.9
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.55
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.39
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
113995,Hollyhocks,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.6
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.56
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.73
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.46
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.34
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.33
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.9
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.04
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.2
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.76
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.91
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.33
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.73
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,23.49
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.79
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.5
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,24.8
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.68
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
113995,Hollyhocks,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.0
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.42
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.19
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.36
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.69
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.81
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.72
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.83
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.06
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.85
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.52
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.54
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.48
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.17
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.42
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
113995,Hollyhocks,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.93
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.07
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.48
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.71
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.69
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.41
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.14
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.34
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.25
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.11
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.9
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.35
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.07
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.26
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.47
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.69
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.2
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.9
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.22
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.2
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.41
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
113995,Hollyhocks,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.62
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.59
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.51
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.12
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.01
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.3
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.02
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.03
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.39
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.4
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.18
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.84
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.81
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,23.8
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,26.35
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.0
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,97.6
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.7
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.56
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.42
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
113995,Hollyhocks,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.4
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.92
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.25
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,59.4
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.62
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.53
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.11
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.8
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.38
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.35
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.72
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.02
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.47
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,21.56
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,25.3
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.4
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.3
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.28
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.39
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.02
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
113995,Hollyhocks,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.13
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.94
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.68
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.5
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.99
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.94
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.25
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.99
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.97
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.31
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
