Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.24
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.03
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.51
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.49
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.31
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.0
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.1
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,24.2
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.62
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.34
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
113995,Hollyhocks,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.49
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.78
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.59
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.9
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.57
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.43
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.22
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.23
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.64
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.48
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.7
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.57
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.01
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.66
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,25.87
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.2
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,106.8
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.31
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.5
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.16
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
113995,Hollyhocks,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.63
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.31
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.9
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.71
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.41
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.76
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,49.2
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.53
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.49
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.41
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.89
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.87
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.17
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.39
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,28.2
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.0
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,115.2
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.03
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.6
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.27
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
113995,Hollyhocks,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.39
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,22.55
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.39
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,68.2
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.7
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.44
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.22
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.34
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.81
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.88
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.79
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.96
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.41
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.44
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.27
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,26.17
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.6
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,107.3
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.92
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.69
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
113995,Hollyhocks,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.06
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,22.15
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.34
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,61.2
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,90.6
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.55
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.17
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.61
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.49
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.42
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.9
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.13
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.32
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.57
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.66
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,31.47
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,60.3
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,129.5
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.28
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.84
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.73
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
113995,Hollyhocks,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.72
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,22.55
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.97
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,63.4
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.6
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.57
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.76
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.55
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.02
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.85
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.46
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.44
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.13
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.89
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,21.92
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,31.46
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,50.9
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.8
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,129.9
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.2
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.07
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.44
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
113995,Hollyhocks,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.83
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,25.96
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.83
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,79.0
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,106.7
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.93
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.97
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.26
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.56
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.5
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.7
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.84
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.96
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,49.4
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.04
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.55
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.7
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.58
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,60.04
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.75
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.93
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
113995,Hollyhocks,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.26
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,33.07
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.17
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,101.9
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,134.9
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.24
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.54
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.3
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.54
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.25
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.88
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.5
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.67
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.93
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.79
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.15
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.3
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.98
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,68.65
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
113995,Hollyhocks,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.8
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,23.94
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.56
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,61.7
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.2
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,23.69
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.29
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.58
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,64.4
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,99.6
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.76
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.23
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.58
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.17
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.54
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.16
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,25.24
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.4
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,69.8
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,62.62
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.96
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
113995,Hollyhocks,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.54
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,24.76
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.42
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,57.4
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,103.5
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.11
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.71
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.4
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.79
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.9
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.3
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.34
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.17
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.47
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.56
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.6
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.62
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.84
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.68
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
113995,Hollyhocks,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.4
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,22.18
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.14
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,58.0
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.8
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.4
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.22
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.73
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.29
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.72
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.2
