Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.52
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.98
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.46
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.5
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.9
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.91
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.34
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.59
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
113995,Hollyhocks,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.4
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,22.88
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.9
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,65.6
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,95.6
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.9
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.46
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.71
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.12
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.54
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.18
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.53
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.44
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.48
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.34
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,52.5
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.6
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,66.86
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.36
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
113995,Hollyhocks,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.55
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,24.45
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.32
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,64.0
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.3
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,100.9
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.05
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.37
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.2
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.45
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.17
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.41
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.35
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.08
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.46
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.46
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.6
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,23.8
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.17
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.51
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
113995,Hollyhocks,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.94
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.86
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.07
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,66.6
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,95.7
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.38
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.62
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.71
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.98
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.23
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.54
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.17
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.49
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.94
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.7
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.1
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,23.9
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.79
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.65
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
113995,Hollyhocks,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.27
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.23
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.3
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.72
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.95
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.65
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.57
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.43
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.08
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.57
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.42
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.41
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.3
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.14
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.03
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.44
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
113995,Hollyhocks,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.71
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.54
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.65
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,56.3
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.5
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.57
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.71
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.63
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.48
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.27
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.4
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.23
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.85
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.16
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.99
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.37
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
113995,Hollyhocks,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.42
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.77
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.38
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.73
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.15
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.47
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.8
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.05
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.44
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.0
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.07
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,24.2
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.96
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.05
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113995,Hollyhocks,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.74
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.14
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.48
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.99
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.06
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.93
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.25
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.12
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.83
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.91
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.82
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
113995,Hollyhocks,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.16
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.93
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.77
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.43
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.1
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.54
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.08
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.41
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.94
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.48
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.49
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.6
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
113995,Hollyhocks,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.69
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.37
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.42
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.4
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.42
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.59
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.22
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.86
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.91
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.46
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.08
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.52
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113995,Hollyhocks,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.64
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.6
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.31
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.4
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.44
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.36
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.1
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.38
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.06
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.91
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.9
