Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.69
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.71
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
113995,Hollyhocks,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.24
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.03
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.8
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.5
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.45
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.78
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.28
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.23
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.15
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.12
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.72
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.7
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,24.8
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
113995,Hollyhocks,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.17
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.52
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.04
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.93
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.34
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.22
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.19
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.5
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.1
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.02
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,24.9
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113995,Hollyhocks,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.69
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.91
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.4
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.33
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.41
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.28
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.22
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.65
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.95
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.07
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.12
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,25.0
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
113995,Hollyhocks,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.16
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.57
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.28
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.78
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.11
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.17
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.21
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.73
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.45
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
113995,Hollyhocks,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.52
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.03
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.81
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.47
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.25
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.45
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.17
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.88
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.81
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,25.3
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
113995,Hollyhocks,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.83
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.47
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.7
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.54
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.12
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.15
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.41
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.14
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.24
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.75
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.33
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
113995,Hollyhocks,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.86
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.56
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.91
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.53
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.08
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.38
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.63
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.91
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.32
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.95
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
113995,Hollyhocks,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.42
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.61
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.14
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.51
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.75
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.8
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.56
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.82
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.69
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.21
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
113995,Hollyhocks,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.38
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.14
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.86
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.65
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.65
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.38
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.98
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.97
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.61
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.82
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.14
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.44
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113995,Hollyhocks,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.11
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.12
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.06
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.05
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.08
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.04
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.4
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.66
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.5
