Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.46
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.09
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.14
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113995,Hollyhocks,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.74
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.24
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.83
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.04
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.93
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.49
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.42
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.86
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.95
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.38
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.15
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.74
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.52
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.94
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.7
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.2
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.97
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.51
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.02
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.32
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.42
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.94
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.11
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113995,Hollyhocks,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.72
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.39
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.61
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.5
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.12
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.36
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.21
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.81
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.49
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.94
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.5
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
113995,Hollyhocks,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.0
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.14
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.68
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.9
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.28
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.82
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.94
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.12
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.59
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.1
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.74
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
113995,Hollyhocks,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.22
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.71
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.36
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.2
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.84
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.77
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.66
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.35
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.53
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.44
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.45
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
113995,Hollyhocks,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.56
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.27
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.99
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.1
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.68
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.86
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.77
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.34
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.34
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.29
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.54
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.05
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
113995,Hollyhocks,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.12
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.52
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.65
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,48.6
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.4
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.52
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.99
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.16
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.72
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.9
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.7
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
113995,Hollyhocks,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.17
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.39
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.66
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.41
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.93
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.58
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.12
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.06
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.32
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.42
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.75
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113995,Hollyhocks,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.75
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.34
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.22
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.41
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.62
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.54
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.0
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.55
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.36
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.29
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
113995,Hollyhocks,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.74
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.88
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.05
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.6
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.63
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.93
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.06
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.66
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.22
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.3
