Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.01
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113995,Hollyhocks,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.44
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.04
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.86
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.99
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.6
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.67
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.08
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.87
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.18
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.41
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.97
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.12
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113995,Hollyhocks,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.19
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.6
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.06
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.3
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.52
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.55
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.26
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.58
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.61
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.53
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.49
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.05
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.46
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
113995,Hollyhocks,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.32
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.1
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.43
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.61
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.53
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.1
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.3
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.53
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.75
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.64
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.12
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113995,Hollyhocks,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.97
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.15
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.81
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.72
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.01
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.33
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.43
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.56
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.43
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.58
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.0
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.19
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,27.5
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
113995,Hollyhocks,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.1
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.07
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.18
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.61
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.68
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.88
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.18
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.04
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.37
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.34
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.32
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,27.6
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
113995,Hollyhocks,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.04
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.76
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.45
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.59
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.06
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.53
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.52
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.23
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.91
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.52
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,27.8
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113995,Hollyhocks,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.55
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.98
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.22
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.78
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.52
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.28
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.85
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.49
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.17
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.33
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.43
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
113995,Hollyhocks,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.99
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.28
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.73
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.8
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.9
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.08
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.94
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.07
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.64
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.61
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.32
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.8
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,28.0
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113995,Hollyhocks,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.1
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.16
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.64
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.98
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.56
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.26
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.16
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.08
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.7
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.77
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,28.2
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
113995,Hollyhocks,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.98
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.55
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.08
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.37
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.69
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.56
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.39
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.43
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
