Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.21
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.55
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.42
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
113995,Hollyhocks,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.05
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.08
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.59
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.9
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.37
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.91
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.08
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.15
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.83
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.3
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.82
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113995,Hollyhocks,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.35
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.01
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.5
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.45
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.05
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.09
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.17
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.83
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.37
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.9
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,28.5
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113995,Hollyhocks,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.69
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.49
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.92
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.2
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.1
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.39
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.92
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.27
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.03
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.65
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.34
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.38
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
113995,Hollyhocks,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.72
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.67
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.14
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,18.9
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.3
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.67
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.99
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.12
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.91
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.65
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.51
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.94
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.27
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.26
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,28.7
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.79
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
113995,Hollyhocks,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.0
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.34
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.64
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.54
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.85
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.44
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.1
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.07
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.01
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.84
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.64
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113995,Hollyhocks,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.83
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.72
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.73
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.44
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.7
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.32
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.86
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.82
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.41
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.22
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.99
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.15
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.39
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,28.9
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
113995,Hollyhocks,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.09
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,22.25
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.05
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,65.2
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.38
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.62
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.25
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.13
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.2
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.1
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.29
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
113995,Hollyhocks,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.34
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,21.36
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.39
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,61.9
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.2
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.66
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.84
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.98
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.4
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.0
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.6
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.38
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.19
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.39
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
113995,Hollyhocks,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.35
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.3
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.79
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.3
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.2
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.87
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.78
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.28
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.96
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.12
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.41
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.02
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.67
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.23
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
113995,Hollyhocks,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.93
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.69
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.71
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,50.2
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.1
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.55
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.58
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.84
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.6
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.26
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.3
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.2
