Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.61
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.44
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.12
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.69
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.98
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
113995,Hollyhocks,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.3
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.52
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.88
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.1
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.91
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.47
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.98
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.3
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.05
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.13
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.45
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.19
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
113995,Hollyhocks,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.31
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.53
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.83
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,54.3
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.2
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.21
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.5
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.54
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.46
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.53
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.59
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.93
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.27
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
113995,Hollyhocks,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.77
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.44
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.9
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.82
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.5
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.23
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.98
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.15
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.7
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.84
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.68
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.42
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.77
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
113995,Hollyhocks,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.47
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.26
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.88
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.66
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.79
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.07
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.72
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.6
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.11
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.82
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.71
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
113995,Hollyhocks,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.09
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.7
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.7
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.6
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.51
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.1
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.78
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.14
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.32
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.5
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.44
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.39
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.65
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.51
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.41
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
113995,Hollyhocks,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.45
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.55
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.95
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.8
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.3
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.43
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.1
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.59
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.39
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.97
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.95
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.5
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.46
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.91
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.73
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.54
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
113995,Hollyhocks,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,22.92
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.63
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.62
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.7
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.2
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.16
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.31
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.53
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.45
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.77
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.53
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.94
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.48
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.96
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.47
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.2
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.63
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
113995,Hollyhocks,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.53
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.11
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.05
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,50.2
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.0
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.0
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.43
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.46
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.46
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.72
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.19
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.74
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.31
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.87
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.79
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.99
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.04
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
113995,Hollyhocks,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.65
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.84
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,20.51
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,57.4
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.96
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.8
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.6
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,47.9
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.59
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.69
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.63
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.31
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.33
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.72
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.51
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.66
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.46
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
113995,Hollyhocks,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.5
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.92
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.12
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.87
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.72
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.95
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.64
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.56
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.52
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
