Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.9
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.5
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.52
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.9
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.71
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.11
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
113995,Hollyhocks,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.33
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.08
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,24.03
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,57.7
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.5
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.22
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.85
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.13
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.92
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.22
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.99
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.1
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.84
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.87
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.21
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.31
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.01
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.36
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
113995,Hollyhocks,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.48
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.67
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.91
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,18.13
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.79
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.93
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,18.15
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,53.9
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.87
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.06
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.33
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.5
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.6
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.4
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.45
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.01
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.65
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.77
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.91
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.26
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
113995,Hollyhocks,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.97
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.07
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.02
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,54.1
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.9
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.3
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,16.79
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.09
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.9
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.9
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.41
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.32
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.85
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,56.1
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.9
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.84
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.08
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.07
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.01
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.55
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.83
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
113995,Hollyhocks,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.75
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,22.1
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.33
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,62.2
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.9
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.1
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.03
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.86
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.9
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.96
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.38
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.82
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.7
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.71
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.0
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.23
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.45
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.34
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.28
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
113995,Hollyhocks,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.97
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.85
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.11
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,58.4
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.22
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.13
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.19
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.31
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.73
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.5
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.7
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.25
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.47
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.29
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.74
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.18
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.09
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
113995,Hollyhocks,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.09
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,20.93
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.7
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,56.1
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.3
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,18.43
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.56
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.06
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,49.2
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.8
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.27
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.49
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.79
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,67.0
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.29
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.99
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.77
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.09
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.97
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
113995,Hollyhocks,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.52
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.31
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.02
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.6
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.2
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,20.29
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.04
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.31
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,52.1
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.7
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.95
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.26
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.28
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.3
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.99
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.31
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.59
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.75
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.92
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.19
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
113995,Hollyhocks,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,21.82
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.46
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,18.83
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.1
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.9
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.19
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.25
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.02
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.34
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.82
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.28
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.23
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.68
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.54
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.0
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.59
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.21
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.67
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
113995,Hollyhocks,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,21.85
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,24.19
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,21.99
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,48.4
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.9
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,100.4
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.8
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.7
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.89
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.69
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.63
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.97
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.94
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.0
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.17
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.03
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.18
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.22
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.65
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
113995,Hollyhocks,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.56
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,21.95
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,28.71
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.2
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.4
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,119.8
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.96
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.37
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.05
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.37
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.13
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.17
