Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.1
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.02
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.41
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.45
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.0
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.91
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.86
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.38
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
113995,Hollyhocks,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,23.31
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,26.55
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,34.35
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,62.6
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.8
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,110.3
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,144.5
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.23
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.46
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.08
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.6
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.01
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.51
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.5
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.4
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.14
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.76
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.16
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.39
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,75.89
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.19
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.32
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
113995,Hollyhocks,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,22.1
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,25.44
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,25.94
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.8
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.3
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,105.5
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.5
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,19.15
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.74
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.53
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.97
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.03
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.62
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.87
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.41
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.24
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.5
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.09
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.62
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.33
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
113995,Hollyhocks,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,23.0
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.3
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.99
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,95.0
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,19.42
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.65
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.88
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.3
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.36
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.26
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.42
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.68
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.88
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.6
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.14
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.01
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
113995,Hollyhocks,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,21.93
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,23.25
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.61
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.2
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,96.1
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.2
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,21.72
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.65
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,20.37
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,54.0
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,83.9
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.36
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.45
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.95
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.3
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.1
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.41
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.35
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,23.52
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.0
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.8
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.7
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.42
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.69
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.45
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
113995,Hollyhocks,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.62
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,24.63
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,24.24
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,21.3
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.4
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,102.4
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,100.4
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.3
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,23.25
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.04
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.05
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,51.1
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,97.4
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.2
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.18
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.7
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.3
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.1
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.0
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.24
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.77
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.8
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,84.05
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.22
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.42
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
113995,Hollyhocks,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.7
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,21.13
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,23.02
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.5
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,97.6
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,22.44
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,16.49
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.9
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,49.8
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,94.4
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.13
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.54
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.02
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.1
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.43
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.73
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.06
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.7
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.7
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.89
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
113995,Hollyhocks,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,22.87
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,23.91
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,21.66
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,95.7
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.7
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.8
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,20.66
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,16.02
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.31
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.8
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.46
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.32
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.6
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.97
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.42
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.62
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.3
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.97
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.67
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
113995,Hollyhocks,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.49
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,24.89
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,28.26
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,55.1
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.5
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,103.4
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,117.6
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,20.37
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,15.7
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.6
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.9
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.4
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.82
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,24.02
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.35
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,62.5
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.3
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.1
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.13
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.72
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.24
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,22.16
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.7
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.5
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.4
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.86
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.37
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
113995,Hollyhocks,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.29
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,23.71
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,25.53
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,56.2
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,106.8
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.88
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.91
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,16.14
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.3
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.31
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.03
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.21
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.8
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.78
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.42
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.87
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.4
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.0
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.29
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.3
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.92
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
113995,Hollyhocks,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.75
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,26.41
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,26.75
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,56.3
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.8
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,109.7
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,111.5
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,19.27
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,14.95
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.92
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.9
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.5
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.24
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.67
