Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.82
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.6
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.4
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.33
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,21.11
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.73
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.8
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.59
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.13
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.22
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
113995,Hollyhocks,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.23
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,31.42
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,25.79
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,76.5
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,131.1
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.9
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.59
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,13.51
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.6
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.7
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.29
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,26.64
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.17
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.7
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.8
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,109.8
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.59
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.83
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.52
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.69
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.41
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.09
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
113995,Hollyhocks,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.81
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,25.49
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,29.74
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,58.0
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.6
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,108.0
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,124.3
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,20.57
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.88
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,17.5
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,28.47
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,27.51
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.39
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,78.8
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,118.6
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,114.2
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,24.44
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.05
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.05
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.0
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,94.29
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.94
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.67
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
113995,Hollyhocks,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,24.98
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.43
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,27.33
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,49.4
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,104.8
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,115.1
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.2
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.21
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,16.5
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,18.05
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.5
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.7
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,28.06
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.07
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.49
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,75.8
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.8
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.8
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.14
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.28
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.84
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.81
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.3
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.5
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,25.5
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,95.54
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.84
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.68
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.4
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.9
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
113995,Hollyhocks,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.61
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,21.93
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.24
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.4
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,18.88
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,14.87
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.7
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.9
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.0
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.6
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.23
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.71
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.28
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,67.4
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.3
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.5
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.12
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.39
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.39
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,24.91
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.7
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.3
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,103.2
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,25.2
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.11
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.9
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.14
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
113995,Hollyhocks,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.63
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.48
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,25.04
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.31
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,56.1
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.0
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,104.4
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.38
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.06
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,18.44
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.37
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.17
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.34
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,52.5
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.8
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.5
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.11
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,25.2
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.3
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.93
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.3
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.5
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.8
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,25.1
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.44
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.57
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.01
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
113995,Hollyhocks,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.36
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.7
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.08
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.0
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.4
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.0
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,16.49
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.73
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.23
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,27.15
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.58
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.66
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,74.9
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,113.1
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.4
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.9
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.63
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,29.19
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,25.16
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.3
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,119.2
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.4
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,25.0
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.63
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.2
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.13
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
113995,Hollyhocks,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,25.16
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,25.02
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.67
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,58.9
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,104.2
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,103.9
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.9
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,18.14
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,13.02
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.11
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.35
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.99
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.22
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,68.4
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.99
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.32
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,26.45
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,25.49
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.1
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,108.6
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,106.3
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,24.8
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.97
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.47
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.49
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,161.8
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
113995,Hollyhocks,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.87
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,21.16
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.71
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,50.1
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.8
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,22.55
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.18
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.32
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,64.5
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,94.8
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.84
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.52
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.22
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,73.8
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.9
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.6
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.53
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,28.14
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,25.27
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,26.82
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,55.7
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,117.6
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,103.3
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,112.2
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,92.41
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.14
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.06
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,172.9
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
113995,Hollyhocks,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.51
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.98
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.53
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,54.2
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.5
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.7
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,24.12
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.87
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.47
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,69.7
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,101.0
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.57
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.46
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.61
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,64.4
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.5
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.07
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,27.43
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.32
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,24.14
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,113.1
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,99.9
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.3
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,87.63
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.63
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.75
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
113995,Hollyhocks,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.54
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.97
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.65
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.4
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,20.03
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.92
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.17
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.8
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.98
