Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.43
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.02
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.6
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.1
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.43
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,26.2
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.78
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.93
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.1
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.7
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,80.75
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.1
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.78
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
113995,Hollyhocks,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.41
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.35
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.6
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.48
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.43
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.46
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.49
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,44.2
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.29
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.2
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.16
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,59.9
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.0
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,26.67
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,24.09
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,23.94
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,110.5
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.9
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.8
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.81
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.1
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.18
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
113995,Hollyhocks,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.3
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.85
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.37
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.8
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.52
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.25
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.32
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.54
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.5
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,61.8
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.7
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.76
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,24.3
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,25.13
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.22
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.9
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.9
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,103.1
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.65
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.72
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
113995,Hollyhocks,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.55
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.46
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.99
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.35
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.72
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.84
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.52
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.83
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,61.9
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.02
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.33
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.18
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,23.46
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.72
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.9
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.5
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.6
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.48
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.89
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
113995,Hollyhocks,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.91
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.06
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.68
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.28
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.04
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.82
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.23
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.91
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.74
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,57.0
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.26
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.43
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,24.5
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.88
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.3
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.3
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.5
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.85
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.52
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.13
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
113995,Hollyhocks,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.54
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.4
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.06
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.65
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.57
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.59
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.27
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.99
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.62
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.4
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.12
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.61
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.37
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.43
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.7
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.1
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.4
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,24.5
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.07
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.33
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.7
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
113995,Hollyhocks,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.61
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.06
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.99
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.13
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.09
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.73
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.17
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.61
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.29
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.0
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.6
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.36
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.37
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.0
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,25.23
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.76
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.8
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.91
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.98
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
113995,Hollyhocks,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.22
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.76
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.15
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.47
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.91
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.71
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.39
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.92
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.28
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.19
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.9
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.82
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.82
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.87
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.61
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.5
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.42
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.82
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.66
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
113995,Hollyhocks,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.64
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.93
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.95
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.48
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.46
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.22
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.5
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.07
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.6
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.72
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.2
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.7
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.49
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.61
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.89
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,25.97
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.0
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,106.3
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,24.4
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.81
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.88
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.86
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
113995,Hollyhocks,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.11
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.88
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.25
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.3
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.72
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.92
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.08
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.6
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.41
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.71
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,58.5
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.0
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.46
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.7
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.79
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.47
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.3
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.14
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.01
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.5
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
113995,Hollyhocks,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.89
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.7
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.69
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.33
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.38
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.44
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
