Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.34
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.66
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.27
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.6
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.3
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.62
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.04
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.9
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.0
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,24.3
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.19
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.78
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.3
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
113995,Hollyhocks,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.9
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.44
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.62
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,58.4
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.3
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.85
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.85
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.68
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,24.51
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.7
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.74
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,60.7
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.8
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.43
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.14
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.34
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.54
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.3
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.6
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,24.2
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.4
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.34
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.58
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
113995,Hollyhocks,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,25.08
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.38
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.84
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,60.1
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,104.3
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.45
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.79
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.93
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,26.05
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.79
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.94
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,71.2
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.4
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.57
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.76
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.03
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.59
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.9
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.34
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.98
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.3
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
113995,Hollyhocks,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,22.65
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.22
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.47
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.4
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,95.8
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.63
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.01
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.0
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.59
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.6
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.83
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,69.4
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.5
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.72
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.2
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.46
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.31
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.4
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.07
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.29
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
113995,Hollyhocks,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.24
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.98
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.57
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.9
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.97
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.37
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.24
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.27
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.58
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,66.5
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.2
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.99
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.07
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.1
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.9
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.9
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,62.37
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.3
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
113995,Hollyhocks,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.31
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.19
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.03
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.9
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.23
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.36
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.25
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.83
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.61
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.79
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.8
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.55
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.25
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.16
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.5
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.6
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,24.1
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.35
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.42
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
113995,Hollyhocks,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.85
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.66
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.66
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.77
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.38
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.62
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.12
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.44
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.4
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,67.5
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.21
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.93
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.78
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.83
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.66
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.27
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
113995,Hollyhocks,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.41
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.32
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.58
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.21
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.3
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.6
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.23
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.24
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.7
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.59
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.61
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,28.52
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.62
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,52.9
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.9
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,115.7
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.47
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.39
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
113995,Hollyhocks,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.71
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.61
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.52
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,55.0
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.4
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.8
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.77
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.56
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.48
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.95
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.42
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.65
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.56
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.14
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.5
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.0
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.32
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.45
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
113995,Hollyhocks,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.51
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.34
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.34
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,54.2
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.07
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.14
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.89
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.16
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.21
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.51
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.03
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.33
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.71
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.65
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.3
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.1
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,24.0
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.07
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.4
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
113995,Hollyhocks,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.53
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.31
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.87
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.4
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.53
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.25
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.0
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
